Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,8.64,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,16.73,7.56
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,30.62,20.87
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,45.52,34.49
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,61.16,48.6
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,76.5,62.22
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,91.61,75.55
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,106.56,88.56
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,152.35,128.93
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,208.72,177.77
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,250.16,213.32
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,290.61,247.5
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,251.19,212.2
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,204.9,171.37
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,272.33,228.81
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,336.17,281.85
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,377.94,316.54
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,421.68,351.98
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,361.07,300.59
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,307.35,255.28
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,228.46,189.13
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,154.35,126.74
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,202.92,167.39
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,245.01,201.57
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,177.97,145.99
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,116.12,94.73
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,106.11,86.38
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,96.19,78.01
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,54.35,41.93
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,11.44,4.43
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,10.56,4.1
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,9.67,3.32
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,8.35,2.1
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,7.03,0.88
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,5.71,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.39,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,3.07,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.75,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.87,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.46,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,10.54,2.65
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,18.92,10.75
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,27.31,18.47
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,37.05,27.25
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,46.8,35.92
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,55.7,43.78
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,64.98,51.87
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,149.42,125.73
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,230.49,194.07
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,245.55,205.56
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,260.13,216.93
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,199.04,164.91
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,135.81,110.93
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,135.14,110.42
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,134.6,109.83
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,135.51,110.28
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,136.45,110.76
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,113.66,91.63
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,91.3,72.8
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,101.83,81.63
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,112.21,90.2
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,159.78,129.77
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,204.36,165.97
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,209.86,169.46
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,214.15,171.9
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,173.87,140.07
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,140.8,114.37
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,91.47,73.17
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,38.83,28.26
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,35.28,26.74
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,31.73,23.63
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,28.19,20.44
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,24.65,17.2
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,20.23,13.14
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,15.82,9.02
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,11.85,5.24
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,7.9,1.45
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.38,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.91,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,99.89,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,253.38,191.89
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,333.22,278.9
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,417.42,354.63
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,476.28,406.29
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,535.33,455.78
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,403.65,344.35
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,243.93,206.16
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,293.67,248.01
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,343.04,287.88
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,360.04,300.17
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,375.89,311.44
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,334.66,275.34
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,284.43,232.32
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,348.38,284.6
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,399.24,325.0
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,452.95,367.01
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,498.93,401.58
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,542.58,434.83
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,566.85,451.4
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,533.27,421.18
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,497.02,388.59
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,456.45,352.64
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,413.91,314.27
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,367.88,272.38
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,320.3,228.63
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,270.62,183.44
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,215.22,134.94
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,163.2,92.97
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,111.44,59.07
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,59.64,47.59
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,52.77,41.71
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,50.15,39.47
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,47.51,37.14
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,44.74,34.78
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,42.0,32.31
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,36.4,27.09
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,30.71,21.53
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,21.76,11.6
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,12.73,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,136.37,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,321.66,245.88
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,402.28,339.33
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,485.95,415.43
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,540.39,462.82
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,594.22,506.92
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,630.98,535.95
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,660.01,557.19
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,682.95,572.17
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,703.01,584.51
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,714.12,590.32
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,721.81,593.55
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,720.95,590.61
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,716.49,584.48
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,705.88,574.35
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,691.67,561.41
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,671.23,542.52
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,647.47,520.96
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,618.55,496.18
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,586.58,468.6
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,550.48,436.59
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,511.81,401.93
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,469.01,364.01
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,424.2,323.54
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,376.28,279.79
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,327.1,234.42
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,275.49,187.21
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,223.34,140.88
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,170.47,97.97
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,118.15,63.44
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,58.83,47.24
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,49.74,39.34
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,47.8,37.67
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,45.87,35.97
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,43.01,33.59
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,40.17,31.07
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,35.41,26.57
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,30.63,21.8
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,22.19,12.42
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,13.64,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,98.11,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,249.51,190.05
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,330.47,280.07
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,415.69,358.36
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,472.48,409.0
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,529.32,457.31
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,569.07,489.27
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,607.17,518.53
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,629.21,534.16
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,652.45,550.12
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,665.95,559.04
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,676.24,565.3
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,678.89,564.48
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,678.12,560.98
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,620.74,512.14
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,555.67,457.8
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,520.82,427.53
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,486.16,397.36
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,474.72,386.5
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,461.11,373.59
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,400.12,322.52
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,347.61,278.96
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,292.12,234.54
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,243.34,195.87
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,282.03,220.95
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,297.09,222.85
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,203.34,153.63
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,146.09,117.45
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,123.59,99.15
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,101.57,81.0
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,92.47,73.66
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,83.69,69.67
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,73.74,61.04
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,63.69,52.2
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,53.54,43.12
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,43.26,33.75
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,32.19,23.46
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,21.13,13.13
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,12.75,4.77
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.55,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.27,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,62.94,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,178.46,132.4
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,255.74,213.13
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,337.86,287.26
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,392.87,335.7
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,448.69,382.87
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,495.2,421.16
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,538.5,455.67
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,566.88,476.54
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,592.84,494.99
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,338.05,286.41
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.42
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,60.14,46.4
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,56.6,43.19
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,70.83,55.28
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,85.16,67.39
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,129.6,104.65
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,173.65,140.95
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,101.95,81.01
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,31.81,21.61
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,33.14,22.78
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,34.46,23.92
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,64.19,49.26
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,93.68,74.24
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,57.06,43.16
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,20.29,11.77
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,49.94,37.19
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,79.56,62.45
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,128.29,101.09
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,159.02,125.27
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,136.96,109.58
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,122.82,104.21
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,112.97,95.73
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,102.84,86.86
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,85.63,71.67
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,69.31,57.0
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,56.82,45.41
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,44.59,33.81
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,29.77,18.89
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,15.47,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.19,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,108.14,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,270.68,201.58
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,351.9,291.4
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,437.32,367.41
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,489.54,413.29
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,547.9,461.67
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,586.7,492.11
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,623.53,519.76
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,650.91,538.14
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,675.54,553.9
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,687.71,559.42
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,691.7,558.82
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,694.18,557.45
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,693.22,553.08
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,684.87,544.65
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,673.02,533.52
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,655.05,516.94
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,633.71,497.63
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,607.3,475.54
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,577.82,450.69
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,543.67,421.11
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,506.71,388.72
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,465.47,352.94
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,422.11,314.64
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,375.29,272.31
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,326.93,228.28
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,276.51,183.5
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,225.43,139.16
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,172.93,96.78
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,120.7,61.64
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,68.45,40.32
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,52.13,40.1
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,49.72,38.18
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,42.41,31.89
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,39.87,29.78
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,37.33,27.56
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,33.38,23.94
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,29.44,20.11
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,21.96,12.38
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,14.33,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,98.35,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,249.95,185.29
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,333.4,275.2
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,421.0,352.3
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,477.31,400.54
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,533.61,446.34
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,574.78,479.44
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,614.33,510.16
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,640.51,528.89
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,668.02,547.95
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,553.16,453.61
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,425.69,348.14
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,417.62,339.62
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,398.36,322.02
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,321.97,259.43
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,240.66,192.48
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,131.97,103.98
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,36.23,24.62
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,112.47,87.51
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,188.15,148.41
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,103.9,79.94
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,20.31,11.21
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,227.94,177.27
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,396.99,300.55
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,368.89,271.57
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,333.41,236.11
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,283.73,191.49
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,228.38,143.44
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,176.67,101.62
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,125.79,66.95
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,74.34,44.41
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,56.23,43.84
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,53.34,41.43
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,50.41,38.93
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,47.31,36.36
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,44.21,33.67
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,38.71,28.62
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,30.32,20.84
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,26.64,16.35
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,23.96,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,13.64,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,106.95,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,268.31,202.93
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,352.26,298.33
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,440.47,380.62
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,501.08,435.9
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,557.52,485.49
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,598.36,520.51
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,637.23,552.63
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,664.82,573.39
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,689.58,591.42
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,702.88,600.85
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,712.82,607.59
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,625.95,531.16
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,528.34,445.97
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,618.19,521.45
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,687.31,578.01
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,668.81,559.63
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,647.02,538.7
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,554.54,459.69
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,462.67,381.76
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,430.67,354.14
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,403.62,330.3
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,377.23,306.87
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,350.86,283.29
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,306.55,245.83
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,270.04,215.77
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,243.45,193.5
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,218.1,172.54
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,185.39,147.18
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,162.96,131.18
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,144.82,117.73
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,125.53,108.13
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,113.85,97.86
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,101.81,87.14
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,87.88,74.82
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,73.51,61.81
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,58.69,48.0
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,43.45,33.58
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,29.82,19.99
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,14.88,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,7.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,114.15,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,283.68,217.24
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,367.8,313.03
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,456.16,394.01
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,514.83,446.58
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,568.74,492.89
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,609.63,525.86
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,648.46,555.64
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,675.73,574.92
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,700.09,591.46
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,713.12,599.45
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,722.76,604.79
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,724.27,602.84
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,717.86,594.72
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,709.61,584.73
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,697.82,571.95
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,678.44,553.6
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,655.79,532.66
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,628.71,509.05
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,598.6,482.74
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,563.6,451.35
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,526.04,417.45
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,484.36,380.42
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,440.7,340.98
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,393.56,298.2
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,345.27,253.79
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,290.39,203.98
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,238.85,157.54
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,185.58,112.46
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,132.71,73.92
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,80.59,48.7
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,57.72,47.18
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,55.64,45.43
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,53.59,43.62
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,50.6,40.99
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,43.53,34.5
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,39.04,30.2
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,34.52,25.67
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,30.11,20.48
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,26.83,0.0
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,15.46,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,51.13,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,150.83,113.25
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,190.31,160.25
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,243.95,209.66
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,286.01,246.86
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,327.9,282.43
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,362.1,310.71
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,395.94,337.76
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,359.18,303.78
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,307.11,257.61
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,514.92,430.44
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,700.71,573.96
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,702.89,570.93
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,701.61,567.28
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,597.08,483.33
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,479.66,389.3
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,434.5,352.29
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,384.57,311.08
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,382.56,309.17
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,379.27,305.85
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,368.91,296.49
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,357.54,286.23
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,368.63,293.15
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,369.34,290.35
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,291.74,229.5
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,233.59,186.17
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,240.76,187.41
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,234.0,175.75
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,194.63,132.0
2016,1,11,15,0,830.0,85.0,1.4,11.0,475.0,135.89,76.65
2016,1,11,15,15,807.5,82.0,1.3,11.0,435.5,85.22,51.35
