Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,157.28,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,322.93,258.97
2016,1,22,8,15,527.5,38.0,5.3,2.5,118.0,406.77,348.93
2016,1,22,8,30,630.0,47.0,5.6,3.0,167.0,488.62,425.35
2016,1,22,8,45,691.0,52.5,5.9,3.5,218.5,549.05,480.2
2016,1,22,9,0,752.0,58.0,6.2,4.0,270.0,608.98,531.85
2016,1,22,9,15,790.0,62.0,6.25,4.5,319.5,650.1,564.95
2016,1,22,9,30,828.0,66.0,6.3,5.0,369.0,689.15,595.21
2016,1,22,9,45,856.0,68.5,6.35,5.5,415.0,716.72,615.32
2016,1,22,10,0,884.0,71.0,6.4,6.0,461.0,741.35,632.68
2016,1,22,10,15,902.0,73.0,6.35,6.5,501.0,749.2,636.03
2016,1,22,10,30,920.0,75.0,6.3,7.0,541.0,759.55,641.47
2016,1,22,10,45,934.5,76.0,6.3,7.5,574.0,762.68,641.4
2016,1,22,11,0,949.0,77.0,6.3,8.0,607.0,762.17,638.61
2016,1,22,11,15,957.5,78.0,6.2,8.0,632.5,753.74,630.59
2016,1,22,11,30,966.0,79.0,6.1,8.0,658.0,741.64,619.38
2016,1,22,11,45,969.5,81.0,6.1,8.5,675.0,723.63,602.04
2016,1,22,12,0,973.0,83.0,6.1,9.0,692.0,702.12,581.81
2016,1,22,12,15,975.5,83.0,6.05,9.0,700.5,674.57,557.55
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,643.81,530.37
2016,1,22,12,45,979.0,82.5,6.0,9.5,709.0,608.66,498.4
2016,1,22,13,0,980.0,82.0,6.0,10.0,709.0,570.66,463.59
2016,1,22,13,15,977.0,81.5,5.9,10.0,700.0,528.1,425.1
2016,1,22,13,30,974.0,81.0,5.8,10.0,691.0,483.31,383.96
2016,1,22,13,45,969.0,80.0,5.75,10.5,673.0,435.3,338.77
2016,1,22,14,0,964.0,79.0,5.7,11.0,655.0,385.64,291.55
2016,1,22,14,15,955.5,78.0,5.6,10.5,629.5,333.58,242.95
2016,1,22,14,30,947.0,77.0,5.5,10.0,604.0,280.64,193.65
2016,1,22,14,45,932.5,75.5,5.45,10.0,570.0,225.6,144.11
2016,1,22,15,0,918.0,74.0,5.4,10.0,536.0,170.79,99.12
2016,1,22,15,15,899.5,71.5,5.25,10.0,496.0,115.42,62.91
2016,1,22,15,30,881.0,69.0,5.1,10.0,456.0,61.2,49.59
2016,1,22,15,45,856.0,66.0,4.95,10.0,410.5,50.84,40.42
2016,1,22,16,0,831.0,63.0,4.8,10.0,365.0,49.45,39.26
2016,1,22,16,15,792.5,59.0,4.25,9.0,315.0,47.17,37.42
2016,1,22,16,30,754.0,55.0,3.7,8.0,265.0,44.9,35.5
2016,1,22,16,45,694.5,49.0,3.2,7.5,213.5,40.78,31.71
2016,1,22,17,0,635.0,43.0,2.7,7.0,162.0,36.63,27.71
2016,1,22,17,15,530.5,35.0,2.5,6.0,113.0,30.41,21.66
2016,1,22,17,30,426.0,27.0,2.3,5.0,64.0,24.14,14.38
2016,1,22,17,45,213.0,13.5,2.1,4.5,32.0,12.28,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,159.95,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,319.05,255.19
2016,1,23,8,15,534.0,36.0,1.35,1.5,117.5,402.79,340.65
2016,1,23,8,30,634.0,44.0,1.3,2.0,166.0,489.69,416.92
2016,1,23,8,45,693.0,49.5,1.3,3.0,217.0,548.67,466.01
2016,1,23,9,0,752.0,55.0,1.3,4.0,268.0,607.32,511.42
2016,1,23,9,15,789.5,58.5,1.3,4.5,317.5,647.54,540.98
2016,1,23,9,30,827.0,62.0,1.3,5.0,367.0,685.75,567.92
2016,1,23,9,45,852.0,65.0,1.3,6.0,412.0,711.89,583.9
2016,1,23,10,0,877.0,68.0,1.3,7.0,457.0,729.2,592.96
2016,1,23,10,15,894.5,70.0,1.3,7.5,496.5,742.74,600.23
2016,1,23,10,30,912.0,72.0,1.3,8.0,536.0,752.94,605.08
2016,1,23,10,45,924.0,74.0,1.35,8.5,569.0,755.65,605.15
2016,1,23,11,0,936.0,76.0,1.4,9.0,602.0,754.74,602.8
2016,1,23,11,15,944.5,77.0,1.4,9.5,627.0,746.58,594.84
2016,1,23,11,30,953.0,78.0,1.4,10.0,652.0,734.8,584.22
2016,1,23,11,45,955.0,80.5,1.45,10.5,668.5,716.67,568.67
2016,1,23,12,0,957.0,83.0,1.5,11.0,685.0,695.12,550.48
2016,1,23,12,15,959.5,83.0,1.6,11.5,693.5,668.04,528.41
2016,1,23,12,30,962.0,83.0,1.7,12.0,702.0,637.79,503.52
2016,1,23,12,45,961.0,83.5,1.8,12.5,701.5,603.08,474.68
2016,1,23,13,0,960.0,84.0,1.9,13.0,701.0,565.65,443.05
2016,1,23,13,15,957.0,83.5,2.0,13.0,692.0,523.82,407.99
2016,1,23,13,30,954.0,83.0,2.1,13.0,683.0,479.81,370.13
2016,1,23,13,45,948.0,82.0,2.25,13.0,665.5,432.24,328.49
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,383.15,284.47
2016,1,23,14,15,933.0,80.0,2.45,13.0,622.0,331.92,237.82
2016,1,23,14,30,924.0,79.0,2.5,13.0,596.0,279.9,190.44
2016,1,23,14,45,911.0,77.0,2.55,13.5,563.0,225.81,142.55
2016,1,23,15,0,898.0,75.0,2.6,14.0,530.0,171.83,98.71
2016,1,23,15,15,879.5,72.5,2.55,13.5,490.5,117.44,63.42
2016,1,23,15,30,861.0,70.0,2.5,13.0,451.0,57.12,45.36
2016,1,23,15,45,834.5,67.0,2.45,13.0,406.0,51.36,40.4
2016,1,23,16,0,808.0,64.0,2.4,13.0,361.0,49.99,39.28
2016,1,23,16,15,770.0,60.0,2.15,12.0,312.0,47.76,37.52
2016,1,23,16,30,732.0,56.0,1.9,11.0,263.0,45.54,35.68
2016,1,23,16,45,672.5,50.5,1.7,10.0,212.0,41.92,32.45
2016,1,23,17,0,613.0,45.0,1.5,9.0,161.0,38.31,29.04
2016,1,23,17,15,511.5,36.5,1.55,8.0,113.0,29.04,20.31
2016,1,23,17,30,410.0,28.0,1.6,7.0,65.0,22.88,13.48
2016,1,23,17,45,205.0,14.0,1.7,6.5,32.5,11.3,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,150.28,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,305.5,245.05
2016,1,24,8,15,491.5,40.0,4.05,4.5,116.5,389.27,330.75
2016,1,24,8,30,594.0,49.0,4.1,5.0,165.0,477.33,410.06
2016,1,24,8,45,518.0,68.5,4.2,6.0,189.5,460.99,397.47
2016,1,24,9,0,442.0,88.0,4.3,7.0,214.0,434.88,374.89
2016,1,24,9,15,537.0,88.0,4.6,7.5,268.0,511.36,439.48
2016,1,24,9,30,632.0,88.0,4.9,8.0,322.0,583.58,498.7
2016,1,24,9,45,736.5,83.5,5.2,9.0,388.0,656.23,555.49
2016,1,24,10,0,841.0,79.0,5.5,10.0,454.0,724.64,607.06
2016,1,24,10,15,859.5,81.5,5.65,10.5,493.5,739.24,616.18
2016,1,24,10,30,878.0,84.0,5.8,11.0,533.0,750.47,622.9
2016,1,24,10,45,890.5,86.5,5.95,12.0,565.5,753.8,622.38
2016,1,24,11,0,903.0,89.0,6.1,13.0,598.0,753.52,619.21
2016,1,24,11,15,912.0,90.0,6.1,13.5,623.0,741.02,607.39
2016,1,24,11,30,921.0,91.0,6.1,14.0,648.0,729.89,596.19
2016,1,24,11,45,924.5,93.0,6.2,14.5,664.5,712.61,580.18
2016,1,24,12,0,928.0,95.0,6.3,15.0,681.0,691.96,561.43
2016,1,24,12,15,930.0,95.5,6.25,15.0,689.5,665.62,538.72
2016,1,24,12,30,932.0,96.0,6.2,15.0,698.0,636.23,513.29
2016,1,24,12,45,929.0,96.5,6.2,15.5,697.0,601.15,482.19
2016,1,24,13,0,926.0,97.0,6.2,16.0,696.0,563.59,448.67
2016,1,24,13,15,787.5,139.0,6.1,16.0,644.0,495.37,391.58
2016,1,24,13,30,649.0,181.0,6.0,16.0,592.0,435.58,341.55
2016,1,24,13,45,776.5,138.0,5.95,16.5,616.5,413.22,317.7
2016,1,24,14,0,904.0,95.0,5.9,17.0,641.0,385.28,287.06
2016,1,24,14,15,894.0,93.5,5.8,17.0,615.5,330.67,237.47
2016,1,24,14,30,884.0,92.0,5.7,17.0,590.0,279.0,190.33
2016,1,24,14,45,877.5,87.0,5.6,17.0,558.0,224.81,142.34
2016,1,24,15,0,871.0,82.0,5.5,17.0,526.0,170.28,97.71
2016,1,24,15,15,851.5,79.5,5.2,16.5,486.5,116.64,62.32
2016,1,24,15,30,832.0,77.0,4.9,16.0,447.0,64.45,51.24
2016,1,24,15,45,798.5,75.0,4.65,16.0,401.5,57.24,45.05
2016,1,24,16,0,765.0,73.0,4.4,16.0,356.0,56.9,44.87
2016,1,24,16,15,724.5,68.0,3.95,15.0,307.5,54.1,42.66
2016,1,24,16,30,684.0,63.0,3.5,14.0,259.0,46.83,36.37
2016,1,24,16,45,615.5,57.5,3.1,13.5,208.0,43.76,33.6
2016,1,24,17,0,547.0,52.0,2.7,13.0,157.0,40.73,30.7
2016,1,24,17,15,443.0,41.5,2.65,12.5,110.5,33.18,23.55
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,25.43,15.44
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,12.57,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.5,19.0,2.85,11.5,30.5,112.91,0.0
2016,1,25,8,0,243.0,38.0,3.1,12.0,61.0,228.92,178.18
2016,1,25,8,15,346.0,51.5,3.25,12.5,107.0,312.06,257.42
2016,1,25,8,30,449.0,65.0,3.4,13.0,153.0,401.63,335.3
2016,1,25,8,45,303.0,90.5,3.55,13.5,157.5,341.46,286.08
2016,1,25,9,0,157.0,116.0,3.7,14.0,162.0,248.74,207.76
2016,1,25,9,15,431.0,102.0,3.6,14.5,256.5,448.84,375.57
2016,1,25,9,30,705.0,88.0,3.5,15.0,351.0,637.98,525.08
2016,1,25,9,45,751.5,88.0,3.4,15.5,398.5,674.83,549.58
2016,1,25,10,0,798.0,88.0,3.3,16.0,446.0,705.98,570.06
2016,1,25,10,15,819.0,91.0,3.15,16.5,485.5,723.03,579.43
2016,1,25,10,30,840.0,94.0,3.0,17.0,525.0,736.76,586.3
2016,1,25,10,45,865.0,92.5,2.85,17.5,560.0,744.9,589.04
2016,1,25,11,0,890.0,91.0,2.7,18.0,595.0,749.35,589.17
2016,1,25,11,15,900.0,92.0,2.5,18.5,621.0,737.66,577.47
2016,1,25,11,30,910.0,93.0,2.3,19.0,647.0,727.44,566.51
2016,1,25,11,45,919.5,93.0,2.15,19.5,665.0,712.29,551.99
2016,1,25,12,0,929.0,93.0,2.0,20.0,683.0,693.61,534.87
2016,1,25,12,15,932.5,93.5,1.95,20.0,692.5,668.22,514.39
2016,1,25,12,30,936.0,94.0,1.9,20.0,702.0,639.67,491.33
2016,1,25,12,45,941.5,92.0,1.85,20.5,703.5,606.77,463.83
2016,1,25,13,0,947.0,90.0,1.8,21.0,705.0,570.84,433.61
2016,1,25,13,15,945.0,89.5,1.75,21.0,696.5,529.83,399.8
2016,1,25,13,30,943.0,89.0,1.7,21.0,688.0,486.57,363.46
2016,1,25,13,45,943.0,86.0,1.7,21.0,672.5,439.84,323.71
2016,1,25,14,0,943.0,83.0,1.7,21.0,657.0,391.13,281.37
2016,1,25,14,15,935.0,82.0,1.65,21.0,631.5,339.97,236.4
2016,1,25,14,30,927.0,81.0,1.6,21.0,606.0,287.91,190.56
2016,1,25,14,45,917.5,78.0,1.55,21.0,574.0,233.32,143.84
2016,1,25,15,0,908.0,75.0,1.5,21.0,542.0,178.5,100.27
2016,1,25,15,15,890.5,73.0,1.35,20.5,502.5,123.8,64.79
2016,1,25,15,30,873.0,71.0,1.2,20.0,463.0,63.01,39.31
2016,1,25,15,45,849.0,67.5,1.1,20.0,417.5,51.64,39.46
2016,1,25,16,0,825.0,64.0,1.0,20.0,372.0,49.9,38.06
2016,1,25,16,15,787.5,60.0,1.0,19.0,322.5,47.66,36.34
2016,1,25,16,30,750.0,56.0,1.0,18.0,273.0,45.42,34.55
2016,1,25,16,45,687.0,51.5,1.0,17.0,221.0,42.66,32.18
2016,1,25,17,0,624.0,47.0,1.0,16.0,169.0,39.98,29.71
2016,1,25,17,15,523.0,38.5,1.05,15.5,120.0,30.61,21.08
2016,1,25,17,30,422.0,30.0,1.1,15.0,71.0,24.52,14.68
2016,1,25,17,45,211.0,15.0,1.2,14.5,35.5,12.07,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,6.5,17.0,4.55,5.5,17.5,21.84,0.0
2016,1,26,8,0,13.0,34.0,4.8,6.0,35.0,48.92,34.7
2016,1,26,8,15,31.0,55.0,5.05,6.0,60.5,85.21,68.43
2016,1,26,8,30,49.0,76.0,5.3,6.0,86.0,120.28,100.45
2016,1,26,8,45,63.0,96.5,5.55,6.5,112.5,151.6,128.53
2016,1,26,9,0,77.0,117.0,5.8,7.0,139.0,182.79,155.9
2016,1,26,9,15,121.0,138.0,5.85,7.0,180.0,248.05,212.91
2016,1,26,9,30,165.0,159.0,5.9,7.0,221.0,301.68,259.1
2016,1,26,9,45,145.0,179.0,6.0,7.5,238.5,307.08,261.89
2016,1,26,10,0,125.0,199.0,6.1,8.0,256.0,311.25,263.59
2016,1,26,10,15,83.5,206.5,6.1,8.0,246.0,271.72,228.69
2016,1,26,10,30,42.0,214.0,6.1,8.0,236.0,244.97,204.5
2016,1,26,10,45,136.0,238.0,6.2,8.5,314.5,346.76,290.71
2016,1,26,11,0,230.0,262.0,6.3,9.0,393.0,433.68,362.45
2016,1,26,11,15,209.0,276.5,6.35,9.0,399.5,425.83,354.46
2016,1,26,11,30,188.0,291.0,6.4,9.0,406.0,417.43,346.35
2016,1,26,11,45,375.5,251.5,6.45,9.5,488.5,502.67,417.41
2016,1,26,12,0,563.0,212.0,6.5,10.0,571.0,578.71,478.71
2016,1,26,12,15,281.5,179.5,6.6,10.0,359.0,347.09,288.13
2016,1,26,12,30,0.0,147.0,6.7,10.0,147.0,130.56,104.74
2016,1,26,12,45,10.5,197.0,6.8,10.0,204.0,180.23,146.44
2016,1,26,13,0,21.0,247.0,6.9,10.0,261.0,227.97,185.96
2016,1,26,13,15,10.5,132.5,6.95,10.0,139.5,122.02,97.73
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,15.9,7.93
2016,1,26,13,45,0.0,79.0,7.1,10.0,79.0,69.99,54.04
2016,1,26,14,0,0.0,140.0,7.2,10.0,140.0,122.69,98.64
2016,1,26,14,15,16.0,185.0,6.85,10.0,194.5,163.97,132.92
2016,1,26,14,30,32.0,230.0,6.5,10.0,249.0,195.65,158.79
2016,1,26,14,45,16.0,125.5,6.2,10.0,135.0,112.28,89.53
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,18.52,10.32
2016,1,26,15,15,0.0,44.0,5.45,9.5,44.0,38.84,27.97
2016,1,26,15,30,0.0,67.0,5.0,9.0,67.0,59.23,45.74
2016,1,26,15,45,0.0,60.5,4.6,9.0,60.5,53.45,42.9
2016,1,26,16,0,0.0,54.0,4.2,9.0,54.0,47.67,37.78
2016,1,26,16,15,0.0,46.5,3.95,8.5,46.5,41.02,31.88
2016,1,26,16,30,0.0,39.0,3.7,8.0,39.0,34.37,25.9
2016,1,26,16,45,0.0,31.5,3.5,7.5,31.5,27.74,19.82
2016,1,26,17,0,0.0,24.0,3.3,7.0,24.0,21.11,13.66
2016,1,26,17,15,0.0,17.0,3.35,6.5,17.0,14.94,7.84
2016,1,26,17,30,0.0,10.0,3.4,6.0,10.0,8.78,1.92
2016,1,26,17,45,0.0,5.0,3.45,6.0,5.0,4.38,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.5,160.71,5.24
2016,1,27,8,0,415.0,31.0,3.8,2.0,73.0,324.13,265.5
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,407.49,348.48
2016,1,27,8,30,614.0,49.0,3.8,4.0,172.0,495.09,426.38
2016,1,27,8,45,676.0,54.5,3.85,5.0,224.0,550.38,474.08
2016,1,27,9,0,738.0,60.0,3.9,6.0,276.0,611.82,523.2
2016,1,27,9,15,775.5,64.5,4.0,6.5,326.0,653.78,555.63
2016,1,27,9,30,813.0,69.0,4.1,7.0,376.0,693.72,585.54
2016,1,27,9,45,840.5,71.5,4.25,7.5,422.0,721.48,605.45
2016,1,27,10,0,868.0,74.0,4.4,8.0,468.0,746.32,622.82
2016,1,27,10,15,886.0,76.5,4.3,8.5,508.0,760.94,630.68
2016,1,27,10,30,904.0,79.0,4.2,9.0,548.0,766.44,631.56
2016,1,27,10,45,918.0,80.5,4.1,9.5,581.5,770.24,631.27
2016,1,27,11,0,932.0,82.0,4.0,10.0,615.0,770.41,628.63
2016,1,27,11,15,941.0,83.0,3.95,10.0,641.0,762.76,621.62
2016,1,27,11,30,950.0,84.0,3.9,10.0,667.0,751.46,612.08
2016,1,27,11,45,956.0,84.5,3.9,10.5,685.0,733.94,596.08
2016,1,27,12,0,962.0,85.0,3.9,11.0,703.0,712.89,577.14
2016,1,27,12,15,965.0,85.5,3.9,11.0,712.0,686.49,554.95
2016,1,27,12,30,968.0,86.0,3.9,11.0,721.0,656.84,529.9
2016,1,27,12,45,970.5,85.0,3.9,11.5,722.0,622.33,499.71
2016,1,27,13,0,973.0,84.0,3.9,12.0,723.0,584.86,466.69
2016,1,27,13,15,971.0,83.5,3.85,12.0,714.5,542.9,430.18
2016,1,27,13,30,969.0,83.0,3.8,12.0,706.0,498.61,390.93
2016,1,27,13,45,967.0,81.5,3.8,12.5,689.5,451.3,347.73
2016,1,27,14,0,965.0,80.0,3.8,13.0,673.0,402.07,302.12
2016,1,27,14,15,957.5,78.5,3.75,12.5,648.0,349.51,254.22
2016,1,27,14,30,950.0,77.0,3.7,12.0,623.0,295.97,205.15
2016,1,27,14,45,938.5,75.5,3.65,12.0,590.0,240.92,155.56
2016,1,27,15,0,927.0,74.0,3.6,12.0,557.0,185.75,109.25
2016,1,27,15,15,910.5,72.0,3.4,12.0,517.0,129.92,70.2
2016,1,27,15,30,894.0,70.0,3.2,12.0,477.0,74.98,46.95
2016,1,27,15,45,873.0,66.0,3.0,12.0,432.0,57.26,45.78
2016,1,27,16,0,852.0,62.0,2.8,12.0,387.0,48.31,37.9
2016,1,27,16,15,817.0,58.5,2.4,11.0,336.5,46.42,36.44
2016,1,27,16,30,782.0,55.0,2.0,10.0,286.0,44.54,34.92
2016,1,27,16,45,730.0,49.5,1.6,9.0,234.0,40.87,31.67
2016,1,27,17,0,678.0,44.0,1.2,8.0,182.0,37.16,28.23
2016,1,27,17,15,584.5,36.5,1.2,7.5,131.0,31.43,22.68
2016,1,27,17,30,491.0,29.0,1.2,7.0,80.0,25.65,16.57
2016,1,27,17,45,245.5,14.5,1.25,6.5,40.0,12.52,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.0,3.35,4.0,38.5,171.72,22.43
2016,1,28,8,0,470.0,28.0,3.7,5.0,77.0,347.03,282.63
2016,1,28,8,15,565.0,35.5,3.55,5.5,126.5,428.99,363.68
2016,1,28,8,30,660.0,43.0,3.4,6.0,176.0,514.12,438.97
2016,1,28,8,45,717.5,47.5,3.25,7.0,228.5,572.24,486.96
2016,1,28,9,0,775.0,52.0,3.1,8.0,281.0,630.03,531.34
2016,1,28,9,15,810.5,55.5,3.1,9.0,331.0,669.89,559.96
2016,1,28,9,30,846.0,59.0,3.1,10.0,381.0,701.42,581.0
2016,1,28,9,45,872.0,61.0,3.15,11.5,427.0,727.91,596.64
2016,1,28,10,0,898.0,63.0,3.2,13.0,473.0,751.62,609.71
2016,1,28,10,15,914.5,65.0,3.3,13.5,513.0,765.11,617.45
2016,1,28,10,30,931.0,67.0,3.4,14.0,553.0,775.17,622.72
2016,1,28,10,45,944.0,68.0,3.5,15.0,586.0,777.87,621.49
2016,1,28,11,0,957.0,69.0,3.6,16.0,619.0,776.89,617.73
2016,1,28,11,15,964.5,70.0,3.6,16.5,645.0,768.2,609.22
2016,1,28,11,30,972.0,71.0,3.6,17.0,671.0,755.81,598.23
2016,1,28,11,45,975.0,73.0,3.65,17.5,688.0,737.75,583.11
2016,1,28,12,0,978.0,75.0,3.7,18.0,705.0,716.15,564.4
2016,1,28,12,15,980.5,75.0,3.7,18.0,714.0,688.73,542.11
2016,1,28,12,30,983.0,75.0,3.7,18.0,723.0,658.06,517.02
2016,1,28,12,45,983.5,75.0,3.7,18.5,723.5,623.12,487.3
2016,1,28,13,0,984.0,75.0,3.7,19.0,724.0,585.28,454.86
2016,1,28,13,15,982.5,74.5,3.7,19.0,715.5,543.28,419.42
2016,1,28,13,30,981.0,74.0,3.7,19.0,707.0,498.88,381.2
2016,1,28,13,45,977.0,73.0,3.7,19.0,690.5,450.83,339.18
2016,1,28,14,0,973.0,72.0,3.7,19.0,674.0,401.01,294.75
2016,1,28,14,15,965.5,71.0,3.6,19.0,649.0,348.57,247.45
2016,1,28,14,30,958.0,70.0,3.5,19.0,624.0,295.13,199.12
2016,1,28,14,45,942.0,70.5,3.45,19.0,590.5,240.47,151.12
2016,1,28,15,0,926.0,71.0,3.4,19.0,557.0,186.07,106.52
2016,1,28,15,15,909.5,69.0,2.95,18.5,517.5,130.28,68.07
2016,1,28,15,30,893.0,67.0,2.5,18.0,478.0,75.38,44.4
2016,1,28,15,45,871.0,64.0,2.1,17.5,432.5,55.81,43.48
2016,1,28,16,0,849.0,61.0,1.7,17.0,387.0,47.42,36.34
2016,1,28,16,15,815.0,57.5,1.6,16.0,337.0,45.51,34.89
2016,1,28,16,30,781.0,54.0,1.5,15.0,287.0,43.6,33.37
2016,1,28,16,45,729.0,48.5,1.4,14.0,235.0,39.9,30.16
2016,1,28,17,0,677.0,43.0,1.3,13.0,183.0,36.15,26.75
2016,1,28,17,15,585.5,36.0,1.3,13.0,132.5,30.86,21.66
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,25.54,16.12
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,12.45,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,39.5,176.94,37.96
2016,1,29,8,0,482.0,29.0,3.3,10.0,79.0,356.44,285.84
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.0,438.33,364.86
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,523.12,438.78
2016,1,29,8,45,722.5,49.0,3.6,12.0,233.0,579.6,485.02
2016,1,29,9,0,776.0,54.0,3.7,13.0,285.0,635.56,528.0
2016,1,29,9,15,811.0,58.0,3.7,13.5,335.5,675.9,557.61
2016,1,29,9,30,846.0,62.0,3.7,14.0,386.0,714.15,584.56
2016,1,29,9,45,869.5,65.0,3.7,15.0,431.5,733.84,595.62
2016,1,29,10,0,893.0,68.0,3.7,16.0,477.0,756.92,609.0
2016,1,29,10,15,909.5,70.0,4.05,17.0,517.0,770.37,616.43
2016,1,29,10,30,926.0,72.0,4.4,18.0,557.0,780.4,621.54
2016,1,29,10,45,937.0,73.5,4.75,19.0,590.5,782.18,621.04
2016,1,29,11,0,948.0,75.0,5.1,20.0,624.0,780.31,617.86
2016,1,29,11,15,956.0,76.0,5.15,20.0,649.5,772.01,610.98
2016,1,29,11,30,964.0,77.0,5.2,20.0,675.0,760.01,601.55
2016,1,29,11,45,965.5,79.5,5.3,20.5,691.5,741.49,586.05
2016,1,29,12,0,967.0,82.0,5.4,21.0,708.0,719.5,567.05
2016,1,29,12,15,969.0,82.0,5.45,21.0,717.0,691.93,544.63
2016,1,29,12,30,971.0,82.0,5.5,21.0,726.0,661.16,519.42
2016,1,29,12,45,970.5,82.5,5.55,21.0,725.5,626.39,490.66
2016,1,29,13,0,970.0,83.0,5.6,21.0,725.0,588.8,459.12
2016,1,29,13,15,967.5,82.5,5.6,21.0,716.5,546.67,423.27
2016,1,29,13,30,965.0,82.0,5.6,21.0,708.0,502.26,384.78
2016,1,29,13,45,959.0,81.5,5.65,21.0,691.0,454.37,342.75
2016,1,29,14,0,953.0,81.0,5.7,21.0,674.0,404.89,298.52
2016,1,29,14,15,945.0,79.5,5.6,20.5,648.5,352.62,251.76
2016,1,29,14,30,937.0,78.0,5.5,20.0,623.0,299.43,203.93
2016,1,29,14,45,926.5,76.0,5.45,20.0,590.5,244.67,155.4
2016,1,29,15,0,916.0,74.0,5.4,20.0,558.0,189.73,109.76
2016,1,29,15,15,899.5,72.0,5.15,19.5,518.0,134.31,71.03
2016,1,29,15,30,883.0,70.0,4.9,19.0,478.0,79.79,46.53
2016,1,29,15,45,859.5,67.0,4.65,19.0,433.0,50.93,38.94
2016,1,29,16,0,836.0,64.0,4.4,19.0,388.0,49.57,37.87
2016,1,29,16,15,801.0,60.0,4.05,18.0,338.0,47.34,36.16
2016,1,29,16,30,766.0,56.0,3.7,17.0,288.0,45.09,34.38
2016,1,29,16,45,713.0,51.0,3.4,16.0,236.0,41.9,31.65
2016,1,29,17,0,660.0,46.0,3.1,15.0,184.0,38.7,28.76
2016,1,29,17,15,568.5,38.5,3.0,14.0,134.0,33.06,23.5
2016,1,29,17,30,477.0,31.0,2.9,13.0,84.0,27.38,17.76
2016,1,29,17,45,238.5,15.5,2.85,12.5,42.0,12.27,0.17
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.0,16.5,4.0,7.0,39.5,171.15,50.76
2016,1,30,8,0,434.0,33.0,4.2,8.0,79.0,341.22,277.25
2016,1,30,8,15,532.5,41.5,4.15,8.5,129.5,425.05,357.75
2016,1,30,8,30,631.0,50.0,4.1,9.0,180.0,512.8,434.66
2016,1,30,8,45,693.5,55.0,4.1,10.0,233.0,568.98,481.47
2016,1,30,9,0,756.0,60.0,4.1,11.0,286.0,631.16,529.65
2016,1,30,9,15,793.0,64.0,4.15,12.0,337.0,672.89,559.83
2016,1,30,9,30,830.0,68.0,4.2,13.0,388.0,712.53,587.27
2016,1,30,9,45,856.5,71.0,4.3,14.0,434.5,740.68,605.4
2016,1,30,10,0,883.0,74.0,4.4,15.0,481.0,765.85,620.93
2016,1,30,10,15,900.5,76.0,4.5,16.0,521.5,773.76,623.34
2016,1,30,10,30,918.0,78.0,4.6,17.0,562.0,784.49,627.98
2016,1,30,10,45,930.0,80.0,4.7,18.0,596.0,787.56,626.99
2016,1,30,11,0,942.0,82.0,4.8,19.0,630.0,786.94,623.46
2016,1,30,11,15,950.5,83.0,4.85,19.5,656.0,778.96,615.64
2016,1,30,11,30,959.0,84.0,4.9,20.0,682.0,767.28,605.32
2016,1,30,11,45,963.5,85.0,5.0,20.5,699.5,749.16,590.22
2016,1,30,12,0,968.0,86.0,5.1,21.0,717.0,727.52,571.69
2016,1,30,12,15,970.0,86.5,5.1,21.0,725.5,700.33,549.51
2016,1,30,12,30,972.0,87.0,5.1,21.0,734.0,669.92,524.58
2016,1,30,12,45,970.5,87.5,5.15,21.5,734.0,634.41,494.55
2016,1,30,13,0,969.0,88.0,5.2,22.0,734.0,596.16,461.93
2016,1,30,13,15,966.0,87.5,5.2,22.0,725.0,553.69,426.21
2016,1,30,13,30,963.0,87.0,5.2,22.0,716.0,508.98,387.89
2016,1,30,13,45,956.5,86.5,5.2,22.0,698.0,460.82,346.01
2016,1,30,14,0,950.0,86.0,5.2,22.0,680.0,411.12,301.99
2016,1,30,14,15,941.0,84.5,5.1,21.5,654.0,358.52,255.42
2016,1,30,14,30,932.0,83.0,5.0,21.0,628.0,305.11,207.8
2016,1,30,14,45,920.0,81.0,4.9,21.0,595.0,250.13,159.39
2016,1,30,15,0,908.0,79.0,4.8,21.0,562.0,195.12,113.84
2016,1,30,15,15,890.5,76.5,4.55,20.5,522.0,139.46,74.67
2016,1,30,15,30,873.0,74.0,4.3,20.0,482.0,77.66,43.26
2016,1,30,15,45,846.5,71.5,4.05,20.0,435.5,54.13,41.55
2016,1,30,16,0,820.0,69.0,3.8,20.0,389.0,53.27,40.93
2016,1,30,16,15,783.5,65.0,3.6,19.0,339.5,51.18,39.37
2016,1,30,16,30,747.0,61.0,3.4,18.0,290.0,49.1,37.76
2016,1,30,16,45,691.0,55.5,3.2,17.0,237.5,45.64,34.82
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,42.17,31.71
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,32.71,23.06
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,26.71,17.12
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,13.07,1.5
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.5,3.7,10.5,39.0,166.91,60.37
2016,1,31,8,0,415.0,33.0,3.9,11.0,78.0,330.84,266.68
2016,1,31,8,15,512.0,41.5,3.8,11.5,127.5,413.41,344.28
2016,1,31,8,30,609.0,50.0,3.7,12.0,177.0,499.95,419.04
2016,1,31,8,45,675.5,54.0,3.65,13.0,229.5,557.53,466.16
2016,1,31,9,0,742.0,58.0,3.6,14.0,282.0,621.15,514.65
2016,1,31,9,15,779.0,61.5,3.45,15.0,332.0,662.13,543.06
2016,1,31,9,30,816.0,65.0,3.3,16.0,382.0,701.13,568.72
2016,1,31,9,45,844.5,67.0,3.2,17.0,428.5,729.53,585.71
2016,1,31,10,0,873.0,69.0,3.1,18.0,475.0,748.84,595.54
2016,1,31,10,15,890.5,71.5,3.05,19.0,515.0,763.79,602.28
2016,1,31,10,30,908.0,74.0,3.0,20.0,555.0,775.35,606.53
2016,1,31,10,45,920.5,75.0,2.95,21.0,588.5,777.87,604.37
2016,1,31,11,0,933.0,76.0,2.9,22.0,622.0,776.79,599.85
2016,1,31,11,15,941.0,77.5,2.95,22.5,648.0,769.3,592.7
2016,1,31,11,30,949.0,79.0,3.0,23.0,674.0,758.15,583.17
2016,1,31,11,45,949.0,82.0,3.05,23.5,690.5,739.41,568.22
2016,1,31,12,0,949.0,85.0,3.1,24.0,707.0,717.3,549.81
2016,1,31,12,15,951.5,85.5,3.05,24.0,715.5,690.98,528.9
2016,1,31,12,30,954.0,86.0,3.0,24.0,724.0,661.45,505.36
2016,1,31,12,45,954.5,85.5,3.0,24.5,724.5,626.73,476.91
2016,1,31,13,0,955.0,85.0,3.0,25.0,725.0,589.21,445.92
2016,1,31,13,15,952.5,84.5,2.9,25.0,716.5,547.56,411.81
2016,1,31,13,30,950.0,84.0,2.8,25.0,708.0,503.66,375.22
2016,1,31,13,45,944.5,83.0,2.75,25.0,691.0,456.05,335.09
2016,1,31,14,0,939.0,82.0,2.7,25.0,674.0,406.86,292.79
2016,1,31,14,15,931.0,81.0,2.5,25.0,648.5,355.53,247.9
2016,1,31,14,30,923.0,80.0,2.3,25.0,623.0,303.28,202.02
2016,1,31,14,45,910.5,78.0,2.15,25.0,590.5,248.66,155.18
2016,1,31,15,0,898.0,76.0,2.0,25.0,558.0,194.07,110.94
2016,1,31,15,15,881.0,74.0,1.8,24.5,518.5,139.35,72.93
2016,1,31,15,30,864.0,72.0,1.6,24.0,479.0,78.3,41.79
2016,1,31,15,45,839.0,69.5,1.4,24.0,433.5,52.44,39.38
2016,1,31,16,0,814.0,67.0,1.2,24.0,388.0,51.54,38.75
2016,1,31,16,15,778.5,63.0,1.15,23.0,338.5,49.41,37.18
2016,1,31,16,30,743.0,59.0,1.1,22.0,289.0,47.27,35.55
2016,1,31,16,45,686.5,54.0,1.05,21.5,237.0,44.17,32.91
2016,1,31,17,0,630.0,49.0,1.0,21.0,185.0,41.1,30.15
2016,1,31,17,15,538.0,41.0,1.05,20.0,135.5,32.16,22.18
2016,1,31,17,30,446.0,33.0,1.1,19.0,86.0,26.59,16.81
2016,1,31,17,45,223.0,16.5,1.15,18.5,43.0,13.0,2.15
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,155.52,65.48
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,302.37,241.79
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,388.09,319.45
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,477.47,395.09
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,542.32,448.48
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,607.46,499.4
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,649.56,531.06
