Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,686.05,557.7
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,502.87,411.2
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,273.35,221.0
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,540.77,440.24
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,771.57,615.1
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,775.08,615.25
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,769.73,610.55
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,763.14,604.77
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,752.98,596.4
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,735.07,581.75
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,713.84,563.87
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,688.06,543.1
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,659.16,519.57
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,625.73,492.28
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,589.62,462.25
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,548.42,427.36
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,505.14,389.97
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,458.34,348.94
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,410.2,305.93
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,355.66,257.15
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,303.9,210.26
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,250.17,162.82
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,197.22,118.59
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,143.95,79.93
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,92.24,53.85
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,66.5,52.03
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,60.77,47.22
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,58.69,45.63
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,56.62,43.99
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,53.21,41.07
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,49.81,38.0
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,42.28,31.1
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,34.55,23.66
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.46,5.04
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,188.28,92.39
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,372.78,304.12
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,450.27,377.23
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,539.61,454.01
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,598.35,502.11
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,656.43,547.46
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,698.28,579.69
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,737.97,609.42
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,764.31,628.51
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,781.19,640.1
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,795.62,649.24
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,806.58,655.78
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,808.81,654.56
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,807.29,650.71
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,799.77,643.78
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,788.47,634.22
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,769.58,618.14
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,747.14,598.18
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,719.92,575.2
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,689.38,549.4
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,653.45,518.25
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,614.67,484.47
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,571.52,447.5
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,526.07,407.92
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,477.51,365.11
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,427.27,320.01
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,373.82,271.52
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,319.47,221.98
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,263.34,171.8
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,207.16,124.12
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,150.62,82.57
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,87.92,47.97
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,55.44,43.18
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,53.85,41.93
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,52.19,40.75
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,50.57,39.54
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,47.14,36.64
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,43.71,33.57
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,35.02,25.59
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,30.02,20.59
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,19.67,8.26
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,195.9,108.78
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,379.63,319.63
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,463.54,400.74
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,550.16,478.67
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,611.57,531.32
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,672.49,581.21
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,712.36,611.31
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,743.46,633.31
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,769.38,650.78
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,792.36,665.59
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,805.95,672.92
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,816.0,677.54
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,818.15,676.45
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,816.5,672.64
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,807.66,663.29
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,795.03,651.29
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,776.0,634.89
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,753.38,614.98
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,725.07,590.75
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,693.45,563.66
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,657.57,532.18
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,618.83,497.95
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,575.52,460.28
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,529.85,419.85
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,480.55,375.58
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,429.6,328.96
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,376.34,279.62
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,322.03,228.96
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,265.64,177.38
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,209.31,128.33
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,152.28,84.99
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,96.08,54.52
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,53.55,42.54
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,52.28,41.54
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,50.56,40.28
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,48.86,38.97
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,45.81,36.26
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,42.77,33.43
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,36.82,27.8
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,30.79,21.8
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,19.17,8.76
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,10.91,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,200.32,119.84
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,395.75,328.12
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,478.03,403.25
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,562.8,474.72
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,619.61,519.12
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,675.68,560.54
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,716.68,589.67
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,755.45,616.25
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,774.78,627.28
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,797.65,640.84
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,811.85,649.09
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,822.47,654.87
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,824.19,654.36
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,822.14,651.36
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,814.21,644.61
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,802.42,635.33
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,782.08,619.33
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,758.26,599.96
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,731.18,578.0
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,700.73,553.25
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,665.11,523.62
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,626.43,491.14
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,582.95,454.72
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,537.09,415.62
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,487.98,373.21
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,436.96,328.16
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,383.06,279.92
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,328.17,230.21
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,271.69,180.0
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,215.94,132.59
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,151.89,83.82
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,95.25,52.5
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,57.49,45.86
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,55.99,44.71
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,54.01,43.15
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,52.05,41.55
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,48.7,38.62
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,45.35,35.54
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,36.14,27.03
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,30.73,21.66
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,20.9,10.53
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,11.82,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,188.55,119.36
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,365.42,305.31
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,447.21,381.06
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,532.3,454.82
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,589.16,500.8
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,640.73,539.94
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,683.08,571.95
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,723.29,601.29
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,749.72,619.33
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,773.12,635.61
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,788.99,645.6
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,801.37,653.01
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,804.19,652.42
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,803.31,649.29
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,734.58,595.21
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,660.39,534.93
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,708.87,572.05
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,742.3,596.16
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,678.72,544.16
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,614.56,492.21
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,568.95,454.1
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,523.11,415.73
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,533.33,421.88
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,528.01,413.58
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,480.69,371.97
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,431.84,328.3
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,380.05,281.39
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,322.7,229.53
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,268.36,180.91
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,215.35,135.51
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,160.62,93.72
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,107.31,63.34
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,69.57,56.36
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,61.82,49.67
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,59.8,48.21
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,57.77,46.67
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,54.01,43.48
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,50.21,40.07
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,43.14,33.47
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,35.88,26.37
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,23.48,13.03
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,11.82,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,84.29,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,244.35,163.4
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,382.17,322.21
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,463.84,400.22
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,542.92,471.83
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,603.24,522.87
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,662.96,571.15
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,704.52,603.32
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,743.9,632.82
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,773.66,654.12
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,793.87,667.56
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,808.84,677.49
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,820.29,684.71
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,823.85,684.57
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,823.65,681.68
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,815.67,674.05
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,803.88,663.67
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,785.63,647.38
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,763.72,627.97
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,736.1,603.94
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,705.1,577.0
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,669.36,545.03
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,630.66,510.29
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,587.42,472.22
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,541.75,431.41
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,492.57,386.89
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,441.55,339.92
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,387.36,289.6
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,332.14,237.95
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,276.07,186.42
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,220.47,137.58
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,162.91,92.66
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,98.92,53.36
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,55.79,44.33
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,54.26,43.11
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,52.64,41.95
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,51.04,40.76
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,47.24,37.42
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,43.37,33.88
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,37.92,28.78
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,32.42,23.35
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,20.76,11.24
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,12.73,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,66.35,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,226.77,158.19
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,362.37,305.77
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,445.9,382.37
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,532.42,456.91
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,597.25,509.65
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,657.25,555.67
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,699.53,587.19
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,739.61,616.16
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,769.57,635.83
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,796.54,652.87
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,811.26,661.89
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,816.16,663.65
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,819.16,663.22
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,818.47,660.15
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,810.82,652.7
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,799.42,642.65
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,780.7,627.3
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,758.5,608.71
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,731.58,585.41
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,701.4,559.39
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,666.17,529.26
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,627.97,496.38
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,585.28,460.03
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,540.27,421.1
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,491.83,377.97
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,441.52,332.49
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,388.14,284.36
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,333.82,234.95
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,278.06,184.86
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,222.32,136.76
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,165.34,92.97
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,102.04,54.23
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,57.04,44.5
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,55.57,43.38
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,53.61,41.96
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,51.65,40.48
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,48.31,37.69
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,44.94,34.74
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,36.23,26.81
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,31.27,21.98
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,21.98,12.24
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,13.64,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,15.46,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,231.72,166.57
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,418.09,352.98
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,497.48,427.7
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,579.11,499.28
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,634.78,545.46
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,689.68,588.87
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,659.54,562.23
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,618.0,526.29
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,606.42,512.67
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,598.0,501.29
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,577.84,481.86
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,542.02,450.35
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,608.08,502.8
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,658.38,541.77
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,746.13,612.27
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,811.62,661.69
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,792.21,645.04
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,769.22,626.12
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,741.57,602.92
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,710.54,576.77
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,674.97,545.78
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,636.31,511.86
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,592.84,474.21
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,546.92,433.75
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,497.65,388.99
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,446.33,341.64
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,392.02,292.24
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,336.63,241.16
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,278.81,187.81
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,220.47,135.91
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,162.16,89.5
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,104.5,54.58
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,54.98,43.22
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,52.41,41.09
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,50.39,39.58
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,48.28,37.94
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,40.11,30.69
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,37.23,28.07
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,32.87,24.03
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,28.49,19.74
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,21.05,11.88
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,13.64,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,139.47,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,292.22,215.89
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,421.34,353.74
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,498.78,424.97
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,578.33,492.22
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,633.34,535.21
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,687.63,575.15
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,719.39,597.06
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,755.72,621.8
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,780.99,636.56
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,803.18,648.96
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,815.88,655.97
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,825.05,660.49
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,827.23,659.99
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,825.61,656.91
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,816.76,649.64
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,804.13,639.79
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,784.07,623.4
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,760.56,604.6
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,733.28,582.44
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,702.71,557.51
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,667.25,527.47
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,628.85,494.72
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,586.03,458.73
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,540.87,420.1
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,492.26,377.13
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,441.84,331.85
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,388.88,284.35
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,334.91,235.41
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,279.06,185.38
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,223.33,137.16
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,166.59,92.98
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,110.72,59.24
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,60.87,47.61
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,51.56,39.67
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,49.87,38.47
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,48.17,37.24
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,44.74,34.37
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,41.23,31.32
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,36.65,27.13
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,32.05,22.67
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,21.39,12.15
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,13.15,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,127.27,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,286.99,214.75
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,404.0,336.23
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,483.86,407.85
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,566.0,476.28
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,622.44,520.08
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,678.18,561.16
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,718.26,589.52
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,756.16,615.42
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,775.42,627.12
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,798.55,641.57
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,812.48,648.52
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,822.94,653.01
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,825.83,652.41
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,824.98,649.33
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,816.55,640.74
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,804.39,629.72
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,786.48,614.81
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,764.97,597.53
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,737.43,574.95
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,706.59,549.55
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,670.93,520.26
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,632.43,488.4
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,590.29,453.94
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,545.74,416.82
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,497.03,374.99
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,446.65,330.93
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,393.32,284.3
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,338.99,236.11
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,283.14,186.45
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,227.26,138.44
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,170.5,94.62
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,114.53,60.7
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,55.54,42.42
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,55.17,42.28
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,53.23,40.99
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,51.27,39.64
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,48.78,37.65
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,46.34,35.58
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,37.15,27.34
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,31.81,22.28
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,23.04,13.55
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,13.98,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,144.36,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,296.87,224.1
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,422.34,349.06
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,501.76,419.7
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,583.17,486.69
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,640.28,530.1
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,696.62,570.45
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,736.04,597.25
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,773.15,621.52
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,792.38,631.01
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,815.5,643.3
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,829.16,651.06
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,839.27,656.37
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,841.54,654.86
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,840.02,650.82
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,831.57,643.17
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,819.31,633.01
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,798.62,615.81
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,774.48,596.4
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,746.9,574.59
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,716.01,549.95
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,679.69,520.22
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,640.62,488.06
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,597.35,453.09
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,551.79,415.59
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,502.81,374.72
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,452.36,331.73
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,398.86,285.39
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,344.49,237.69
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,288.42,188.86
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,232.42,141.49
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,168.98,92.62
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,113.02,58.36
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,59.38,45.23
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,58.78,45.0
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,56.59,43.44
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,54.37,41.81
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,51.61,39.63
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,44.64,33.64
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,39.52,29.08
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,34.31,24.18
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,24.74,14.89
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,14.81,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
