Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,82.98,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,254.86,194.01
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,392.67,324.18
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,486.23,404.63
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,585.43,484.32
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,658.12,538.57
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,727.3,587.39
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,784.18,624.66
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,840.06,659.8
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,884.32,684.31
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,926.34,706.56
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,947.93,716.22
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,975.95,730.23
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,995.34,738.28
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,1011.21,744.06
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,1018.89,746.66
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,1022.78,747.06
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,1020.0,742.59
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,1013.3,735.88
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,999.81,727.07
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,982.51,715.98
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,959.23,700.27
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,932.39,682.27
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,900.47,661.76
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,865.37,639.06
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,825.33,612.04
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,782.61,582.47
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,735.97,548.66
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,687.17,512.5
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,635.15,473.26
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,581.5,431.59
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,524.91,386.29
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,467.41,338.9
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,408.35,289.07
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,349.11,238.13
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,288.4,186.45
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,228.4,136.9
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,168.59,92.46
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,110.36,60.43
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,61.24,46.53
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,60.78,46.46
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,59.09,45.2
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,57.31,43.84
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,54.12,41.5
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,46.41,35.1
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,42.0,31.31
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,37.48,27.18
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,29.15,19.42
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.51,9.04
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,81.83,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,250.15,194.3
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,383.9,319.44
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,477.71,400.37
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,577.04,480.43
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,650.06,535.77
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,724.56,589.5
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,776.14,624.24
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,832.25,661.26
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,876.59,688.73
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,918.73,714.47
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,949.53,731.07
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,967.54,738.96
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,987.15,746.86
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,1003.31,752.36
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,1010.93,753.32
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,1014.8,751.96
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,1011.44,745.98
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,1004.26,737.7
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,990.9,725.96
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,973.78,712.01
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,950.79,694.42
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,924.31,674.76
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,892.33,652.93
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,857.25,629.1
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,818.13,601.38
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,776.34,571.28
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,730.02,537.53
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,681.62,501.65
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,630.11,462.97
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,577.07,422.13
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,521.19,377.89
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,464.49,331.8
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,406.12,283.43
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,347.61,234.04
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,288.02,183.84
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,229.15,135.81
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,170.44,92.86
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,104.15,54.39
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,63.4,47.51
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,62.7,47.26
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,60.74,45.9
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,58.67,44.43
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,50.66,38.01
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,47.78,35.83
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,43.07,31.82
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,38.19,27.44
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,29.47,19.45
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,20.41,9.18
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,130.78,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,272.15,211.94
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,405.97,333.98
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,498.01,412.14
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,595.3,489.51
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,665.99,541.44
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,732.81,587.74
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,789.49,625.25
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,845.11,660.75
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,887.75,686.42
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,928.11,710.07
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,948.49,720.44
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,975.4,735.42
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,994.63,743.68
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,1010.36,749.69
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,1017.99,753.73
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,1021.84,755.5
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,1018.42,751.47
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,1011.15,745.09
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,997.65,735.89
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,980.38,724.33
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,957.15,707.56
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,930.4,688.69
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,898.21,667.18
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,862.9,643.5
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,822.67,616.56
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,779.82,587.1
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,733.53,552.81
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,685.12,516.16
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,633.07,475.9
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,579.57,433.44
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,523.38,387.55
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,466.35,339.81
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,407.87,289.94
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,349.39,239.26
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,289.6,188.02
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,230.54,138.94
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,166.07,95.18
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,131.38,82.35
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,77.24,59.55
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,61.9,46.99
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,60.65,46.23
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,59.37,45.41
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,51.31,38.81
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,48.47,36.57
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,43.78,32.57
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,38.94,28.21
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,30.27,20.19
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,21.25,10.13
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,36.89,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,152.83,117.89
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,252.03,206.74
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,212.41,175.37
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,164.75,134.53
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,213.73,175.83
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,279.28,229.37
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,336.94,275.56
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,395.23,321.32
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,649.12,523.92
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,883.44,695.43
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,917.21,717.24
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,948.16,738.01
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,839.22,656.07
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,706.49,550.28
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,875.91,680.37
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,1003.73,769.11
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,921.47,707.75
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,813.82,622.98
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,910.66,697.36
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,979.72,744.2
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,961.4,728.8
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,939.2,711.32
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,908.71,689.35
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,874.91,665.15
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,838.0,637.74
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,797.75,608.03
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,749.65,571.27
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,699.34,532.19
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,646.94,489.91
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,592.43,445.13
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,534.54,398.35
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,475.66,349.33
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,415.78,297.8
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,357.03,246.52
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,295.88,193.26
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,235.45,142.37
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,174.48,96.0
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,114.5,61.27
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,59.44,44.81
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,58.53,44.34
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,56.03,42.47
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,53.35,40.43
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,50.8,38.53
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,48.18,36.48
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,43.64,32.61
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,35.7,25.56
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,28.15,18.58
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,20.35,9.88
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,22.81,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,152.07,118.84
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,275.44,226.53
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,339.83,282.31
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,406.68,337.75
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,461.21,380.32
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,516.41,421.63
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,538.38,434.71
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,539.1,431.69
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,756.44,594.33
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,950.56,726.89
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,899.94,686.71
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,833.26,637.16
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,804.54,611.31
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,777.78,586.51
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,922.78,689.81
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,1040.21,765.77
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,1034.84,758.61
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,1025.56,750.05
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,1010.83,738.14
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,992.33,723.98
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,963.09,702.92
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,930.68,679.93
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,869.39,637.74
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,797.24,584.37
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,752.66,552.32
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,706.81,519.03
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,663.55,487.67
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,620.51,456.07
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,588.52,432.43
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,552.35,404.87
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,489.47,357.41
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,432.61,314.19
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,391.85,281.1
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,347.49,244.22
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,291.97,194.91
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,227.89,137.77
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,172.14,97.26
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,113.25,62.89
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,69.44,52.51
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,66.22,50.17
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,65.0,49.35
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,63.7,48.44
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,60.72,46.39
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,57.61,44.1
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,51.72,39.14
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,45.6,33.72
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,34.96,24.11
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,22.74,11.77
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.85,0.59
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,171.08,135.9
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,313.29,260.38
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,399.81,335.36
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,491.87,412.13
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,491.7,409.72
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,468.19,388.36
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,574.25,471.98
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,665.29,541.73
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,707.52,570.69
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,748.3,598.16
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,758.02,600.77
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,763.62,600.46
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,786.14,613.74
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,806.06,624.96
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,775.23,596.9
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,728.42,558.09
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,718.0,547.33
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,705.85,535.35
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,689.94,522.13
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,672.92,508.24
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,707.76,533.57
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,743.61,558.67
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,676.45,507.43
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,614.67,460.37
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,623.07,465.69
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,624.43,465.61
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,535.22,399.62
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,454.43,339.58
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,432.54,323.6
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,410.8,307.39
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,385.09,288.25
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,354.94,265.83
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,353.57,262.99
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,340.83,250.0
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,294.92,217.28
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,260.18,194.32
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,230.44,167.0
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,186.06,132.28
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,117.98,93.76
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,79.82,62.3
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,78.28,61.39
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,76.63,60.34
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,72.35,57.09
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,67.83,53.51
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,59.32,46.25
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,52.12,39.83
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,38.41,27.35
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,24.18,13.25
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.82,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.5,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,10.54,2.98
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,17.58,9.21
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,26.41,16.89
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,35.26,24.48
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,45.01,32.68
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,54.78,40.75
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,37.5,26.01
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,20.27,11.4
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,179.28,144.01
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,353.25,281.92
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,192.88,152.84
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,46.03,32.12
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,173.42,135.18
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,324.99,252.9
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,266.44,206.22
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,226.71,174.5
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,198.76,152.23
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,171.59,130.57
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,119.09,89.25
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,67.65,48.44
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,103.07,76.36
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,138.34,103.79
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,329.71,251.97
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,509.27,385.12
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,548.7,413.71
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,578.91,435.5
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,633.15,479.36
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,662.06,502.39
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,568.58,429.65
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,500.09,376.22
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,444.28,333.95
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,402.78,302.4
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,375.73,280.83
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,346.88,257.32
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,298.24,210.48
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,234.91,149.28
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,181.45,108.69
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,130.47,78.04
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,87.87,68.7
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,87.29,68.64
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,84.29,66.49
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,81.01,64.09
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,75.69,59.86
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,70.38,55.5
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,61.79,48.0
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,52.83,39.94
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,39.91,28.28
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,27.24,15.63
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,15.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,28.91,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,85.4,38.41
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,193.59,154.3
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,314.78,259.39
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,401.71,333.96
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,494.28,410.43
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,295.33,246.34
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,45.9,32.89
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,72.27,54.69
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,100.79,77.83
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,121.37,93.96
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,141.85,109.73
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,149.69,115.44
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,157.62,121.2
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,237.5,184.03
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,335.38,259.11
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,244.84,188.02
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,175.33,133.05
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,419.02,322.25
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,635.93,481.93
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,728.88,550.95
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,812.51,612.32
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,676.26,510.06
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,548.08,412.42
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,537.38,405.59
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,525.93,397.86
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,408.7,310.0
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,301.9,228.7
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,310.01,234.94
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,314.04,237.92
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,371.75,281.56
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,415.6,313.76
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,275.12,208.41
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,135.84,101.75
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,211.61,160.2
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,279.38,211.12
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,273.99,205.92
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,264.58,197.54
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,217.99,163.88
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,188.61,143.66
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,128.28,102.07
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,96.23,75.86
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,102.71,81.63
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,116.28,93.37
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,92.39,73.57
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,81.31,64.39
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,73.64,57.87
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,62.03,47.66
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,44.52,32.07
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,27.22,15.75
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.91,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.75,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.82,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.9,0.91
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,11.86,4.29
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,15.83,7.64
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,239.89,197.78
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,462.73,377.18
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,511.51,412.49
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,559.62,446.93
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,698.39,550.11
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,831.61,642.69
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,866.84,662.73
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,899.58,681.15
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,930.33,698.25
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,951.97,708.96
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,962.67,711.84
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,969.85,712.52
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,973.69,711.33
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,973.73,707.76
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,952.3,691.37
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,937.77,679.76
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,919.63,664.84
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,898.0,647.82
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,868.62,627.55
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,836.33,605.47
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,720.03,521.52
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,611.47,440.74
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,653.28,474.42
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,673.15,489.81
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,624.19,452.51
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,573.4,413.45
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,519.92,372.04
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,465.61,328.81
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,409.6,283.32
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,353.51,236.79
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,296.0,189.41
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,231.13,137.52
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,172.73,93.75
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,115.46,59.49
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,65.36,48.44
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,64.83,48.34
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,62.29,46.53
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,59.57,44.54
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,51.9,38.34
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,49.51,36.49
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,44.91,32.64
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,40.14,28.45
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,32.0,21.17
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,23.54,12.79
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,48.01,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,142.78,88.19
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,246.53,200.91
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,351.67,293.67
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,313.41,263.11
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,267.02,223.39
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,183.84,152.13
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,80.49,62.43
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,94.63,73.96
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,108.71,85.16
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,100.44,77.87
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,92.87,71.24
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,101.19,77.65
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,109.49,83.97
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,102.82,78.19
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,96.33,72.63
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,101.39,76.39
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,106.42,80.09
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,199.21,153.11
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,292.65,224.39
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,168.91,128.57
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,49.82,34.35
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,53.86,37.53
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,57.89,40.63
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,66.83,47.71
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,75.73,54.74
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,96.12,70.83
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,116.36,86.74
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,221.24,168.35
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,317.98,241.72
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,321.78,243.97
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,324.57,245.68
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,258.97,196.36
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,200.95,152.37
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,139.44,104.96
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,77.26,56.25
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,107.37,80.49
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,135.9,103.47
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,108.0,81.54
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,79.77,59.18
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,116.62,93.44
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,149.33,121.42
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,111.93,90.28
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,72.22,56.76
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,61.0,47.4
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,49.45,37.57
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,38.36,27.95
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,27.3,18.19
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,18.03,9.88
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,8.78,1.45
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.38,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
