Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,143.21,50.12
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,284.12,225.28
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,384.36,312.9
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,493.08,400.84
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,572.43,460.6
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,654.82,518.93
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,718.64,559.51
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,778.06,594.82
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,828.55,626.54
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,877.6,656.71
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,915.81,678.7
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,951.52,698.86
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,978.72,714.61
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,992.45,721.89
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,1007.9,729.16
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,1019.88,734.32
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,1025.65,736.41
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,1027.77,736.46
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,1022.31,731.28
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,1013.16,724.03
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,998.41,714.15
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,980.11,702.21
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,956.09,685.41
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,928.84,666.71
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,897.24,646.59
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,862.82,624.6
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,823.47,599.78
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,781.87,573.22
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,737.06,542.16
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,690.41,508.97
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,640.71,472.66
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,589.8,434.34
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,536.5,393.25
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,482.46,350.16
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,426.41,304.23
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,370.38,257.11
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,313.46,209.17
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,249.31,156.13
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,192.31,110.99
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,137.02,73.84
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,83.41,51.68
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,68.78,52.85
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,67.23,51.76
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,59.45,45.35
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,57.11,43.71
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,54.64,41.88
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,50.74,38.61
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,46.71,35.05
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,38.47,27.66
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,29.87,19.59
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.72,2.66
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,72.98,29.65
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,145.35,113.94
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,219.45,179.44
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,296.95,245.7
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,392.43,324.77
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,480.21,395.19
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,308.37,253.9
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,104.29,81.02
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,88.43,67.89
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,74.38,56.09
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,114.63,88.66
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,155.81,121.32
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,269.24,211.31
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,372.39,290.28
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,293.5,227.76
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,207.02,159.25
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,278.01,214.36
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,365.04,280.19
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,285.87,218.92
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,202.28,154.04
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,211.77,161.36
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,221.06,168.37
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,360.2,274.03
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,487.91,367.24
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,329.94,249.8
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,176.42,132.82
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,178.3,134.48
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,180.1,135.87
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,171.57,129.29
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,163.2,122.85
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,221.13,167.53
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,276.41,209.52
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,379.23,287.15
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,464.12,344.21
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,411.57,299.64
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,360.11,255.69
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,300.72,205.49
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,248.63,161.45
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,196.41,119.9
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,146.18,85.62
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,97.9,64.25
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,83.67,65.67
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,81.79,64.34
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,79.69,62.81
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,76.11,60.1
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,71.0,55.98
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,63.65,49.68
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,55.97,42.88
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,44.81,32.91
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,33.22,22.24
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.8,4.42
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,119.38,59.78
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,231.68,182.32
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,322.08,261.21
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,420.48,343.09
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,496.56,404.21
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,583.44,470.22
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,442.15,356.76
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,276.06,219.87
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,274.12,216.76
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,271.08,212.32
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,246.99,191.9
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,209.26,161.01
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,604.91,471.07
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,941.09,707.16
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,812.38,610.63
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,660.05,494.35
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,674.13,503.8
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,686.47,511.24
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,841.06,625.1
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,973.2,714.49
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,959.69,703.88
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,942.81,692.16
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,915.74,673.96
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,895.88,660.73
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,866.08,640.26
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,833.62,618.08
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,795.34,590.87
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,755.17,561.82
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,663.66,491.91
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,588.12,433.47
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,533.03,393.09
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,490.16,361.22
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,486.36,358.23
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,464.83,338.07
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,411.12,293.59
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,358.24,249.02
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,304.07,203.14
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,251.14,158.88
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,199.28,118.45
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,142.1,79.59
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,92.83,57.85
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,76.85,58.66
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,75.35,57.65
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,73.67,56.48
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,70.6,54.22
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,67.32,51.71
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,60.43,46.01
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,53.74,40.27
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,43.28,31.06
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,32.43,21.22
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.39,4.56
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,100.44,55.05
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,216.23,170.77
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,299.06,243.24
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,387.81,317.7
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,464.54,380.66
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,544.96,444.3
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,606.46,490.25
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,668.7,535.07
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,729.37,577.37
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,783.26,613.77
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,827.22,642.66
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,869.35,669.97
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,900.59,688.76
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,929.21,705.67
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,949.2,716.89
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,966.13,726.11
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,974.41,730.67
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,971.72,727.92
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,968.63,723.97
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,962.13,717.83
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,949.36,708.71
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,933.33,697.49
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,913.07,683.45
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,889.63,667.28
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,859.17,645.78
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,826.26,622.61
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,681.27,511.52
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,549.44,408.72
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,454.67,339.27
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,365.88,273.24
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,450.04,337.0
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,514.94,384.06
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,479.67,356.72
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,444.34,329.17
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,411.51,300.96
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,365.01,259.3
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,314.55,217.37
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,265.94,177.39
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,224.11,145.68
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,185.12,120.68
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,160.44,115.94
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,154.87,123.88
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,142.89,114.41
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,132.85,106.48
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,115.57,92.58
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,98.11,78.28
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,85.58,67.72
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,79.85,62.64
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,59.28,44.75
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,38.0,25.99
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,19.8,7.29
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,134.1,82.54
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,257.31,208.2
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,368.49,306.22
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,496.37,413.73
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,578.36,478.19
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,663.19,541.67
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,736.47,593.73
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,810.78,644.5
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,857.44,672.4
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,908.23,702.5
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,950.32,725.69
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,990.06,746.77
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,1007.01,752.26
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,1031.19,762.72
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,1047.37,768.28
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,1060.06,771.7
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,1064.65,770.61
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,1065.49,767.33
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,1059.52,760.45
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,1049.78,751.44
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,1033.43,740.45
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,1013.46,727.35
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,989.45,710.35
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,962.02,691.31
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,928.42,669.72
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,891.95,646.23
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,851.22,619.83
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,808.12,591.67
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,761.02,558.85
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,712.05,523.41
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,660.49,485.53
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,607.56,445.59
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,552.1,402.32
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,495.9,357.29
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,438.03,309.98
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,380.29,261.69
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,321.44,212.3
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,263.39,163.94
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,205.79,118.47
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,140.81,73.55
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,85.87,48.91
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,64.48,48.53
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,63.81,48.09
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,63.12,47.6
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,55.21,41.23
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,53.0,39.58
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,49.37,36.63
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,45.64,33.42
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,38.21,26.86
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,30.49,19.75
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,14.96,4.48
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,138.87,90.45
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,266.15,215.01
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,357.56,294.45
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,461.1,379.94
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,539.93,441.39
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,621.42,501.56
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,686.92,547.5
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,752.92,592.25
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,803.75,626.28
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,853.41,658.96
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,893.92,685.04
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,926.72,705.6
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,955.0,721.37
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,980.36,735.08
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,996.95,743.49
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,1010.19,749.82
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,1015.97,752.19
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,1006.88,744.89
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,1002.27,739.69
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,994.12,732.26
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,979.61,721.94
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,961.73,709.54
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,937.86,692.11
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,910.99,672.78
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,879.61,651.34
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,845.73,628.21
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,805.84,599.9
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,768.86,572.5
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,723.92,539.7
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,677.59,505.31
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,627.07,467.05
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,576.79,428.18
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,525.1,387.5
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,473.4,345.8
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,320.35,233.76
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,243.97,182.34
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,234.12,175.35
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,232.29,174.26
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,219.63,164.58
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,205.79,154.34
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,180.6,135.47
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,168.07,134.45
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,112.28,88.87
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,49.46,36.46
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,75.92,59.19
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,108.15,86.74
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,93.75,74.75
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,80.6,63.53
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,59.43,45.13
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,37.45,25.75
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,20.63,8.8
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.07,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,90.67,57.77
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,162.35,126.88
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,233.07,187.42
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,305.97,248.0
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,319.58,259.15
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,315.32,255.52
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,288.17,231.15
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,239.88,189.85
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,285.46,225.2
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,331.02,259.7
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,310.81,241.81
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,290.24,223.86
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,223.24,171.21
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,176.41,133.95
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,192.68,146.09
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,208.83,157.96
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,265.56,201.13
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,321.93,243.32
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,634.91,481.07
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,909.03,675.26
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,716.66,533.47
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,523.57,388.74
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,500.57,372.03
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,478.16,355.23
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,380.42,283.6
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,284.15,211.99
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,482.76,361.72
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,654.07,484.0
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,588.47,435.54
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,533.62,395.4
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,417.21,310.45
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,316.39,235.87
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,323.25,241.2
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,328.23,244.76
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,347.95,258.0
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,364.8,267.54
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,318.22,233.43
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,277.61,204.51
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,255.85,184.8
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,214.37,151.49
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,192.76,141.46
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,193.52,154.44
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,166.53,132.99
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,137.44,109.6
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,131.08,104.96
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,117.68,94.26
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,100.94,80.3
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,81.68,63.91
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,58.43,43.92
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,34.86,23.42
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,18.9,7.85
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,17.04,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,148.05,103.99
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,249.89,204.1
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,344.48,286.88
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,447.3,373.02
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,524.26,435.27
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,611.49,502.17
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,680.14,551.42
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,749.43,599.43
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,800.93,633.4
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,851.27,665.75
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,894.37,691.18
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,929.28,710.42
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,957.43,726.44
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,982.64,740.3
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,910.75,686.81
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,818.97,615.43
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,931.19,694.08
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,1015.05,744.63
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,1012.75,738.12
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,1006.89,730.18
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,992.66,717.88
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,975.0,703.47
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,953.06,685.58
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,927.87,665.77
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,896.65,644.71
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,862.74,622.01
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,824.67,595.43
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,784.29,567.41
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,740.5,537.46
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,694.91,505.46
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,645.91,470.66
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,595.53,433.75
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,542.85,393.39
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,489.47,351.31
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,433.94,306.69
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,378.22,260.7
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,321.98,213.6
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,258.36,161.31
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,201.85,116.52
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,146.85,78.39
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,93.63,53.21
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,68.27,51.87
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,66.37,50.53
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,64.31,48.99
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,56.32,42.52
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,54.19,40.94
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,50.29,37.66
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,46.22,34.09
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,39.27,27.99
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,32.05,21.36
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,20.22,9.24
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,9.1,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,32.47,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,172.42,123.98
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,280.44,228.31
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,366.1,303.63
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,463.6,385.39
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,539.49,445.96
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,617.82,505.54
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,399.36,328.54
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,110.98,86.08
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,125.96,98.22
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,140.87,109.91
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,166.7,130.22
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,192.51,150.21
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,202.14,157.35
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,211.82,164.54
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,235.32,182.23
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,258.59,199.53
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,299.8,230.94
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,356.4,273.56
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,388.96,297.1
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,420.43,319.6
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,555.51,420.98
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,670.97,504.89
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,579.27,435.45
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,484.51,364.0
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,397.98,300.31
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,312.4,236.17
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,381.47,288.34
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,443.22,333.9
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,479.77,361.47
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,511.35,384.94
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,554.47,420.05
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,576.47,436.41
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,526.35,396.71
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,476.09,356.01
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,420.27,309.84
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,372.18,269.05
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,321.58,227.56
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,280.1,194.61
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,236.56,161.85
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,200.06,137.93
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,157.08,112.65
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,140.48,113.71
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,131.87,106.9
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,122.81,99.65
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,113.64,92.39
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,104.03,84.6
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,89.14,71.89
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,75.99,60.41
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,58.77,45.21
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,41.12,29.36
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,23.73,12.3
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.26,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.65,2.46
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,15.38,7.51
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,21.11,12.56
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,27.74,18.31
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,34.38,23.99
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,40.59,29.16
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,46.81,34.26
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,199.82,164.53
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,361.64,297.12
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,184.14,149.99
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,23.86,14.36
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,64.71,48.35
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,106.57,82.7
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,147.46,116.01
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,188.54,149.08
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,149.27,116.91
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,111.07,85.6
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,123.93,96.01
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,136.69,106.26
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,214.08,168.37
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,291.04,228.93
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,292.62,229.87
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,294.02,230.85
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,382.3,299.69
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,460.4,359.33
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,278.02,217.87
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,100.5,76.17
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,331.22,261.42
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,537.35,418.43
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,361.15,282.22
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,202.27,157.26
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,119.19,91.32
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,34.63,22.8
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,191.39,148.71
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,324.07,250.75
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,275.07,212.92
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,230.31,179.03
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,179.62,139.86
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,117.11,90.62
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,130.07,101.67
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,141.75,116.96
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,121.95,100.41
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,101.79,83.41
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,88.23,72.09
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,74.55,60.45
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,60.09,47.79
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,53.33,41.73
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.61,32.91
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.69,24.52
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.86,11.5
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
