Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,62.77,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,218.74,166.56
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,341.49,282.61
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,437.36,365.54
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,539.95,448.63
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,613.5,505.67
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,689.24,561.97
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,751.64,605.35
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,809.59,644.1
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,857.55,674.95
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,903.89,704.05
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,940.91,726.18
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,975.42,746.39
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,990.58,752.89
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,1013.03,764.58
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,1027.78,771.05
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,1039.06,775.37
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,1043.63,776.9
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1044.57,776.26
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1038.89,769.97
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,1029.53,761.5
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1014.57,750.99
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,996.06,738.29
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,972.23,720.79
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,945.14,701.25
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,913.28,679.92
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,878.62,656.68
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,839.35,628.99
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,797.8,599.68
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,752.72,567.63
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,705.79,532.8
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,655.59,493.83
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,604.08,453.02
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,550.72,411.34
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,496.59,367.71
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,440.22,320.51
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,383.81,272.16
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,326.41,222.47
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,269.76,173.68
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,213.24,127.33
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,148.99,80.3
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,94.84,52.54
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,63.96,49.12
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,62.96,48.49
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,61.88,47.76
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,54.08,41.41
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,51.83,39.76
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,48.57,37.07
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,45.2,34.13
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,39.08,28.63
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,32.73,22.65
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.4,11.22
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,56.84,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,204.92,156.17
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,324.58,266.92
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,418.08,348.38
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,517.99,431.23
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,593.26,488.82
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,670.83,545.33
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,733.97,588.71
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,797.31,630.67
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,841.2,658.58
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,889.34,689.07
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,927.81,711.18
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,963.86,731.34
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,990.58,745.74
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,1014.25,758.09
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,1019.61,758.62
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,1032.59,764.51
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,1037.97,766.6
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,1039.77,766.55
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,1035.44,761.16
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,1027.46,753.59
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,1012.95,743.06
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,994.93,730.4
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,973.0,714.2
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,947.72,695.93
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,915.46,674.43
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,880.48,651.11
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,842.16,624.2
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,801.52,595.68
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,756.61,563.79
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,709.89,529.42
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,660.05,492.03
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,608.8,452.64
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,555.19,410.31
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,500.84,366.26
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,444.83,319.88
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,388.72,272.34
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,331.56,223.84
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,275.09,176.04
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,209.77,123.22
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,154.12,83.13
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,99.91,55.19
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,67.43,51.41
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,65.51,50.02
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,63.4,48.44
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,55.85,42.38
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,54.05,41.17
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,50.13,37.93
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,46.02,34.4
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,39.9,28.98
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,33.58,23.09
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.72,12.26
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,12.73,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,119.54,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,251.46,191.44
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,376.58,304.07
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,465.35,378.42
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,559.94,452.33
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,631.77,504.96
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,705.56,556.29
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,758.3,590.65
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,815.64,627.12
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,862.37,653.89
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,907.41,678.82
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,941.54,695.95
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,972.96,711.11
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,986.48,716.78
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,1007.33,727.39
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,1020.66,732.47
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,1030.47,735.54
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,1033.98,736.29
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,1033.93,735.07
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,1026.89,728.28
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,1016.25,719.49
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,1001.05,709.49
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,982.41,697.48
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,958.55,681.59
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,931.53,663.77
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,899.86,644.27
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,865.51,622.94
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,826.73,598.97
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,785.81,573.25
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,741.04,542.89
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,694.57,510.0
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,617.19,451.37
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,557.26,405.34
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,505.59,368.45
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,456.25,332.38
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,413.89,300.03
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,381.69,274.57
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,326.71,225.65
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,262.66,166.25
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,209.43,126.69
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,172.83,104.53
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,138.73,91.05
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,123.94,97.6
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,132.76,105.23
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,138.4,110.26
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,123.37,98.58
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,107.79,86.2
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,91.34,72.62
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,71.64,55.94
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,55.84,42.23
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,39.42,27.71
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,25.78,14.63
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,108.54,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,237.6,182.61
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,357.58,290.42
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,444.62,364.44
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,537.16,438.48
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,610.97,493.9
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,686.89,548.34
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,746.13,587.35
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,805.27,624.92
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,848.52,652.76
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,895.43,682.81
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,933.19,704.83
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,968.57,725.03
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,994.95,738.37
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,1007.53,742.64
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,1023.9,749.59
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,1036.92,754.38
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,1041.43,755.3
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,1042.35,754.16
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,1037.6,748.12
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,1029.21,740.0
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,1014.31,729.39
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,995.89,716.73
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,973.89,700.53
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,948.48,682.32
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,915.7,660.81
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,880.17,637.54
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,841.22,610.78
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,799.91,582.45
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,755.02,552.3
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,708.22,518.98
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,658.26,482.59
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,606.98,444.25
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,552.96,403.01
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,498.18,359.84
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,442.01,314.33
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,386.02,267.76
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,329.02,220.17
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,272.71,172.98
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,216.55,127.62
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,152.94,81.37
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,99.23,53.02
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,63.76,48.11
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,63.11,47.78
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,62.42,47.39
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,54.94,41.42
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,53.11,40.18
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,49.17,36.94
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,45.03,33.4
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,39.32,28.37
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,33.42,22.9
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.59,12.45
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.28,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,26.69,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,81.59,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,191.87,148.37
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,292.24,239.32
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,375.95,311.57
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,465.8,385.75
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,543.38,447.02
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,619.32,504.18
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,631.37,510.1
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,646.95,518.58
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,749.24,592.59
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,846.39,660.23
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,882.94,682.79
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,917.25,703.91
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,937.78,716.08
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,962.16,731.05
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,976.62,738.11
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,987.77,743.07
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,993.85,743.95
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,996.52,742.69
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,991.85,737.04
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,983.73,729.28
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,969.69,719.19
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,952.35,707.03
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,927.74,688.64
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,910.8,675.62
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,843.99,627.12
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,769.78,569.22
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,474.1,356.34
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,198.39,147.28
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,162.38,120.23
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,126.99,93.13
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,241.18,180.29
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,347.12,259.02
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,424.87,317.21
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,484.64,356.17
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,427.22,308.74
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,375.62,265.19
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,322.27,219.75
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,270.09,175.52
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,211.63,128.64
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,162.22,93.03
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,113.13,66.29
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,79.6,61.11
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,75.95,58.44
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,71.89,55.37
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,69.15,53.38
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,66.2,51.16
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,59.75,45.83
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,52.87,39.97
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,45.43,33.4
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,36.15,25.0
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,25.27,14.52
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.48,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.63,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.51,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.83,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.15,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,53.89,39.33
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,105.32,81.36
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,69.92,52.06
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,37.99,25.69
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,56.65,40.78
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,75.36,55.69
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,94.98,71.29
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,114.95,87.05
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,100.52,75.16
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,86.37,63.62
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,109.8,82.11
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,133.25,100.44
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,119.35,89.32
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,105.61,78.37
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,145.25,109.56
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,184.61,140.14
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,237.1,180.4
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,288.76,219.5
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,203.7,154.3
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,120.26,89.51
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,197.06,149.08
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,271.89,205.63
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,425.54,322.63
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,557.25,419.03
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,355.29,269.64
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,165.01,124.42
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,166.05,125.9
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,167.06,127.09
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,241.82,184.9
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,309.99,236.38
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,299.54,227.9
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,286.45,217.22
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,188.19,143.02
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,93.43,70.25
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,97.98,66.9
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,105.74,84.91
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,72.27,56.64
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,53.02,40.29
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,45.91,34.3
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,38.81,28.25
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,31.72,22.12
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,24.64,15.92
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,18.02,10.06
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,11.41,4.16
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.58,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.75,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,17.2,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,44.66,0.68
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,150.16,114.95
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,240.46,195.35
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,311.24,256.57
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,385.52,318.7
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,262.2,215.73
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,117.47,91.84
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,326.51,267.05
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,537.23,435.35
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,620.13,496.56
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,685.49,543.83
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,773.42,608.4
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,869.85,676.61
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,902.53,696.25
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,932.66,714.16
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,958.75,729.08
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,981.84,741.87
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,990.39,744.04
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,995.63,744.09
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,990.08,736.89
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,989.68,733.42
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,977.03,723.24
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,961.03,711.01
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,944.91,697.42
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,916.09,675.43
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,885.82,654.31
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,853.06,631.54
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,817.16,605.39
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,779.0,577.77
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,736.06,546.23
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,691.49,513.0
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,644.74,477.8
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,596.49,440.67
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,545.33,400.48
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,493.57,358.82
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,439.77,314.65
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,385.87,269.43
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,324.25,217.98
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,269.91,172.12
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,215.61,128.13
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,163.0,89.82
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,111.58,61.59
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,72.98,55.1
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,64.4,48.22
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,62.94,47.2
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,60.86,45.84
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,58.62,44.3
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,54.59,41.06
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,50.35,37.49
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,43.63,31.68
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,36.64,25.36
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.17,13.81
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.59,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,15.87,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,41.58,4.59
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,143.02,108.31
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,228.34,182.36
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,315.07,255.56
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,425.11,344.3
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,497.2,400.2
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,572.21,456.25
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,642.73,507.02
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,723.69,563.18
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,773.48,594.81
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,822.13,625.05
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,865.32,651.14
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,906.76,675.65
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,934.37,691.96
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,959.28,706.56
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,970.57,711.17
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,985.86,718.62
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,991.45,719.79
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,993.67,719.0
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,989.95,714.53
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,982.8,708.04
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,968.87,698.72
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,951.65,687.41
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,928.08,672.29
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,901.59,655.27
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,870.99,635.21
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,837.95,613.48
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,800.19,588.44
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,760.8,560.93
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,718.49,530.63
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,674.83,498.8
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,628.11,464.15
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,580.96,428.37
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,531.38,389.92
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,481.61,350.35
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,431.1,309.36
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,375.8,264.2
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,324.03,221.04
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,273.65,179.12
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,225.55,141.17
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,181.37,109.88
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,135.73,84.14
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,100.74,77.92
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,102.36,79.58
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,102.38,79.9
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,96.61,75.57
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,90.47,70.83
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,82.76,64.63
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,76.94,59.81
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,62.09,47.05
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,46.76,33.6
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,30.38,18.73
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,25.66,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,70.66,18.15
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,182.01,140.81
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,274.38,221.76
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,354.06,289.37
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,438.95,358.69
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,511.17,415.52
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,586.13,472.42
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,642.46,512.99
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,698.89,552.7
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,756.91,591.97
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,807.19,624.81
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,840.74,644.31
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,871.78,661.89
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,901.51,679.08
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,928.66,694.38
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,940.98,699.59
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,949.96,702.74
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,958.94,706.69
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,964.75,708.95
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,960.44,703.44
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,952.91,695.83
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,941.73,687.21
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,927.44,676.61
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,920.85,670.61
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,908.09,660.1
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,877.82,639.45
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,845.17,617.35
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,578.36,428.58
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,328.41,241.05
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,417.43,306.97
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,493.99,361.33
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,435.25,318.02
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,376.67,275.33
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,394.04,288.53
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,397.3,290.86
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,358.27,262.39
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,332.15,243.47
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,315.88,229.72
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,303.09,217.6
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,264.92,190.15
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,230.9,166.76
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,200.81,144.7
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,155.7,122.47
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,143.03,112.71
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,129.57,102.15
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,113.09,89.14
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,90.44,70.75
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,81.67,63.69
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,75.03,58.18
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,61.14,46.37
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,46.82,33.84
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,29.56,18.28
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.19,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.64,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.02,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,18.93,9.48
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,30.87,19.82
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,46.91,33.39
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,63.5,47.22
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,81.51,61.95
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,99.31,76.17
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,95.68,72.8
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,93.02,70.23
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,156.74,121.25
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,221.94,172.05
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,170.85,130.89
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,122.97,92.44
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,164.15,124.56
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,205.5,156.12
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,531.27,403.42
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,827.65,606.02
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,760.51,552.6
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,707.56,511.77
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,593.75,431.2
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,483.56,351.78
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,608.79,441.02
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,724.43,518.87
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,707.2,506.04
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,688.94,493.74
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,680.11,488.31
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,669.65,481.64
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,400.92,294.85
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,144.83,105.41
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,424.14,319.24
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,667.52,489.93
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,622.36,455.45
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,576.44,421.81
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,527.5,384.86
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,478.64,346.99
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,402.8,291.38
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,364.65,265.8
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,330.66,238.79
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,302.03,214.83
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,251.42,170.04
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,191.01,118.85
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,156.07,103.02
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,145.1,114.65
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,120.17,94.86
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,104.12,82.14
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,98.43,77.87
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,92.36,73.17
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,83.7,66.0
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,77.01,60.31
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,62.84,48.11
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,48.23,35.22
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,32.26,20.68
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.94,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
