Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,43.94,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,135.62,89.03
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,223.71,176.28
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,316.39,255.32
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,391.97,318.12
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,472.34,382.2
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,539.51,434.1
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,616.53,491.0
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,669.48,527.51
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,721.88,562.79
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,770.0,593.98
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,817.0,623.77
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,482.11,376.88
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,99.21,73.18
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,107.07,79.51
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,114.92,85.45
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,121.39,90.14
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,127.84,94.78
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,133.42,99.0
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,138.96,103.18
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,143.44,106.5
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,147.86,109.8
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,169.17,126.1
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,190.23,142.08
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,194.15,144.66
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,197.93,147.17
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,292.32,217.89
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,379.25,281.5
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,325.75,241.58
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,276.63,205.0
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,265.31,196.75
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,254.16,188.54
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,396.6,295.24
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,517.46,381.86
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,476.44,350.9
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,432.03,318.21
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,410.31,301.53
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,375.98,274.97
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,346.9,251.93
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,314.8,225.93
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,236.13,171.36
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,182.23,136.73
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,176.5,132.56
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,176.45,133.73
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,149.85,119.18
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,126.23,100.19
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,116.14,92.39
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,105.53,84.0
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,93.74,74.28
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,81.45,63.93
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,67.27,51.84
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,52.59,39.02
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,38.16,26.06
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,21.75,9.49
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,11.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,27.06,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,75.35,47.58
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,161.27,125.77
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,237.8,191.62
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,331.42,269.61
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,418.63,340.39
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,471.69,381.44
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,523.8,420.6
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,430.88,344.03
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,310.07,244.89
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,340.72,267.65
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,371.09,289.42
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,578.25,448.56
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,775.58,591.9
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,568.12,435.35
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,337.31,256.5
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,351.53,266.69
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,365.47,276.0
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,508.16,382.75
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,630.94,471.43
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,635.71,471.86
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,639.13,471.95
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,510.79,378.93
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,376.16,279.48
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,378.47,280.84
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,380.38,281.55
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,376.27,278.56
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,371.85,275.38
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,237.24,175.92
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,105.85,76.31
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,299.54,223.55
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,478.28,353.24
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,437.04,322.64
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,398.29,294.48
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,415.06,307.54
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,431.69,319.56
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,409.86,302.24
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,391.02,286.0
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,357.24,257.44
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,307.45,215.8
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,270.77,190.78
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,248.07,178.56
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,204.14,150.01
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,180.39,136.49
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,151.63,120.55
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,126.21,100.09
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,122.1,97.29
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,117.71,94.15
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,109.02,87.1
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,94.83,75.21
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,76.97,60.06
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,58.64,44.14
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,40.04,27.66
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.33,8.1
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.13
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,22.02,12.09
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,34.4,22.65
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,49.95,35.68
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,65.95,48.86
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,270.89,219.69
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,453.74,365.51
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,321.39,256.97
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,166.44,128.73
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,137.69,105.49
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,111.19,83.87
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,162.64,124.27
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,214.72,164.23
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,231.38,176.56
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,247.95,188.82
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,274.36,208.15
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,300.5,227.04
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,273.86,206.41
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,248.06,186.54
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,227.34,170.34
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,207.07,154.52
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,220.73,164.71
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,234.16,174.65
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,372.95,278.05
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,500.22,369.54
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,405.11,300.12
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,311.23,231.11
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,351.9,261.27
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,387.62,287.21
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,396.9,293.98
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,404.95,299.91
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,401.47,296.91
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,397.11,293.25
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,385.88,285.1
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,373.92,276.32
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,326.1,241.46
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,281.53,208.99
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,253.83,188.72
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,238.31,177.53
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,198.76,148.28
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,160.3,119.64
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,175.83,130.59
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,189.52,142.05
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,167.73,132.74
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,148.26,117.4
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,132.79,105.36
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,116.94,92.79
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,100.4,79.4
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,86.31,67.77
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,68.31,52.52
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,50.15,36.84
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,33.3,22.01
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.8
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,7.73,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,14.96,4.92
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,45.04,30.65
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,76.53,57.24
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,125.81,98.45
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,168.06,133.35
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,110.0,85.54
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,54.78,39.33
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,126.81,98.07
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,218.84,171.18
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,170.46,131.81
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,138.86,105.83
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,170.22,130.4
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,201.59,154.64
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,314.21,241.88
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,413.6,316.63
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,481.95,367.51
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,566.95,429.58
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,683.7,515.04
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,781.23,584.55
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,721.91,538.75
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,649.05,484.19
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,628.57,468.46
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,607.79,452.44
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,755.45,562.93
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,873.32,647.94
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,846.18,628.11
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,816.88,608.0
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,790.89,591.21
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,758.59,569.34
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,653.44,488.81
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,566.8,421.31
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,550.17,409.14
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,535.87,397.91
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,522.44,388.26
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,490.37,362.28
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,442.25,323.03
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,399.85,288.12
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,336.55,242.34
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,310.72,227.76
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,277.79,202.57
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,246.09,178.93
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,197.65,146.32
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,156.18,117.83
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,141.28,111.72
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,137.23,108.81
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,135.95,108.37
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,125.86,100.57
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,109.7,87.51
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,93.02,73.71
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,75.79,59.09
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,58.09,43.73
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,40.18,27.92
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,20.19,9.27
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,21.38,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,61.43,38.7
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,135.73,105.0
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,222.15,178.21
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,124.26,98.81
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,35.26,23.55
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,22.89,13.33
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,10.56,3.08
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,31.75,20.46
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,53.03,37.64
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,115.56,88.0
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,182.3,140.74
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,342.24,267.22
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,509.76,394.16
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,296.92,230.19
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,79.03,57.19
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,291.66,223.87
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,506.35,383.26
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,344.81,261.51
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,182.81,137.01
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,189.03,141.56
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,195.13,145.81
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,195.44,145.79
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,195.73,145.79
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,205.53,152.78
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,215.1,159.54
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,205.21,151.95
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,195.39,144.48
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,205.88,152.28
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,216.12,159.84
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,241.47,178.57
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,266.05,196.49
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,335.6,247.23
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,401.64,293.82
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,390.8,285.25
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,379.11,276.31
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,373.74,271.47
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,371.76,268.16
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,344.39,245.76
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,319.88,224.33
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,262.34,173.16
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,187.79,108.65
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,163.46,102.25
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,164.71,118.22
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,109.47,85.11
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,68.83,52.08
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,67.12,51.05
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,65.26,49.78
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,60.46,45.98
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,55.33,41.77
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,49.76,37.01
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,42.58,30.65
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,32.38,21.5
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.88,10.78
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,34.42,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,107.29,72.5
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,192.14,150.83
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,282.66,227.57
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,200.63,161.42
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,99.32,76.17
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,90.96,69.33
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,84.64,63.92
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,222.47,176.86
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,375.51,296.7
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,455.36,357.03
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,555.89,430.87
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,733.67,562.78
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,909.11,683.36
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,803.09,604.29
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,678.74,509.84
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,841.62,628.83
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,987.76,725.89
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,789.66,584.73
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,556.4,411.38
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,615.23,453.82
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,671.68,492.5
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,833.61,611.34
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,956.64,695.79
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,935.44,678.92
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,911.2,661.22
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,881.19,641.11
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,848.8,619.44
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,812.3,595.19
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,774.04,569.44
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,657.7,482.78
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,561.66,409.87
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,546.54,399.93
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,533.27,390.34
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,470.01,344.28
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,423.19,310.18
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,417.22,303.35
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,397.87,281.98
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,347.59,240.44
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,291.57,194.39
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,241.17,152.89
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,192.67,115.21
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,145.4,83.91
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,100.96,63.93
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,83.2,63.9
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,82.43,63.52
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,79.91,61.79
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,77.16,59.83
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,71.03,54.94
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,64.84,49.86
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,56.76,42.97
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,48.36,35.55
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,36.47,24.85
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,24.96,13.21
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,16.97,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,41.85,25.03
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,107.12,81.89
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,162.84,129.75
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,218.76,176.92
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,292.53,236.8
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,345.25,278.52
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,398.82,319.81
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,558.02,442.64
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,718.45,558.73
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,674.73,522.71
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,611.55,472.79
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,484.45,374.27
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,351.1,268.91
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,418.34,319.7
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,503.63,381.67
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,610.95,459.53
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,735.48,546.06
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,495.44,372.77
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,250.91,188.28
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,253.73,190.42
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,256.5,191.92
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,262.9,196.47
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,269.14,200.91
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,476.31,353.89
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,655.37,478.38
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,764.99,560.24
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,833.87,610.43
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,798.95,586.55
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,767.65,565.67
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,727.37,536.9
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,685.61,506.64
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,639.77,471.96
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,593.18,436.14
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,447.08,329.3
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,355.01,261.99
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,381.53,278.87
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,395.25,280.22
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,341.65,241.05
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,319.2,228.69
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,262.34,176.91
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,187.73,110.66
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,139.79,78.69
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,94.47,58.08
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,75.79,58.21
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,76.04,58.67
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,73.97,57.28
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,71.71,55.69
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,68.76,53.34
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,64.09,49.42
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,56.36,42.82
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,48.34,35.71
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,36.43,24.98
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,24.97,13.5
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.18,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,13.18,5.11
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,20.23,11.19
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,28.62,18.31
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,37.03,25.32
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,28.19,17.93
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,19.37,10.54
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,16.29,7.93
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.22,5.34
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,112.71,86.63
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,223.19,172.04
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,422.99,322.08
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,611.19,451.49
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,772.83,565.28
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,928.66,669.5
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,943.92,679.32
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,956.09,688.68
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,963.15,695.18
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,967.14,699.62
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,962.23,696.85
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,954.14,691.95
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,943.67,685.05
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,930.09,676.22
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,913.1,665.65
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,899.64,657.42
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,870.56,637.06
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,839.12,615.28
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,804.64,592.18
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,768.21,567.64
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,727.91,538.62
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,686.09,508.08
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,641.14,473.94
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,596.78,439.55
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,547.14,401.55
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,497.99,362.94
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,447.41,322.47
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,396.63,280.77
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,344.51,237.37
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,293.25,194.27
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,241.28,151.19
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,190.35,111.14
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,141.54,78.28
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,95.22,57.14
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,66.47,50.19
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,65.88,49.93
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,64.4,48.99
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,62.79,47.91
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,61.69,47.13
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,60.69,46.33
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,52.8,39.61
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.41,33.09
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.95,23.72
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.16,13.06
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,23.67,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,68.3,44.92
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,129.54,100.4
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,205.23,164.45
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,265.88,215.66
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,330.64,268.78
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,250.26,202.17
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,148.76,116.89
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,260.87,208.08
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,380.7,301.09
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,340.14,267.17
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,314.09,244.75
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,331.81,256.96
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,349.06,268.55
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,295.38,226.17
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,229.93,174.88
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,216.58,164.09
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,203.7,153.63
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,248.61,187.56
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,293.23,220.67
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,172.32,128.65
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,56.11,38.46
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,96.74,70.2
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,137.41,101.51
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,153.91,114.1
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,170.15,126.47
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,108.86,79.38
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,48.21,32.2
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,48.64,32.49
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,49.07,32.76
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,59.27,40.81
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,69.44,48.86
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,76.48,54.38
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,83.49,59.89
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,64.56,45.27
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,45.34,30.3
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,58.67,40.89
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,72.0,51.47
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,57.25,40.01
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,42.55,28.47
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,50.07,34.66
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,57.59,40.88
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,114.37,86.2
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,163.15,125.03
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,143.58,115.23
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,136.19,109.54
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,125.57,101.28
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,114.39,92.41
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,107.81,87.09
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,95.18,76.44
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,78.01,61.64
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,60.38,46.15
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,42.6,30.32
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,22.72,12.12
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,36.45,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,110.01,76.27
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,189.78,149.41
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,275.25,221.46
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,316.2,255.24
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,358.97,288.82
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,240.26,192.96
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,103.7,79.39
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,404.53,322.33
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,710.89,539.76
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,759.15,566.37
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,806.34,595.07
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,843.31,616.63
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,878.33,636.81
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,906.45,653.42
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,932.07,668.57
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,813.16,587.53
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,679.1,493.07
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,635.41,463.09
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,608.07,442.77
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,420.97,311.47
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,247.14,183.86
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,494.41,366.28
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,720.81,518.57
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,753.78,539.2
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,782.41,558.79
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,757.77,541.89
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,732.09,524.84
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,684.96,491.48
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,640.16,459.71
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,611.22,440.8
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,582.54,421.58
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,575.34,417.77
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,556.08,404.82
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,347.35,257.02
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,168.83,125.21
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,290.08,214.35
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,399.64,285.62
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,349.03,242.86
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,299.43,201.26
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,164.2,108.73
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,110.18,81.93
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,152.18,113.96
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,186.71,140.96
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,117.87,92.93
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,38.85,27.33
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,33.96,23.4
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,29.08,19.38
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,24.21,15.25
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,19.35,11.09
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,14.94,7.28
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,10.54,3.42
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.02,0.29
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.5,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.75,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
