Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.09,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,7.9,0.21
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,16.71,7.99
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,25.54,15.59
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,36.6,24.99
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,47.68,34.3
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,35.26,23.9
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,22.9,13.52
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,65.01,48.35
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,110.76,85.51
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,326.44,261.11
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,543.24,426.66
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,457.62,357.03
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,367.98,285.11
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,412.39,318.48
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,456.29,350.48
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,416.97,318.82
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,378.11,287.85
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,306.85,233.91
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,228.13,173.61
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,362.14,274.98
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,483.88,363.07
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,620.97,462.93
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,748.22,551.78
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,842.95,620.96
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,904.99,661.82
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,809.87,593.14
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,709.25,517.27
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,658.77,480.96
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,613.49,447.68
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,619.82,453.22
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,622.52,455.23
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,584.92,428.08
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,548.22,401.56
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,531.91,391.21
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,508.84,372.64
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,457.49,331.56
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,406.04,289.34
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,341.35,242.23
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,321.96,232.54
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,264.09,178.44
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,189.35,109.69
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,138.7,74.61
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,90.39,51.15
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,63.57,48.18
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,61.93,47.01
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,54.84,41.29
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,53.45,40.36
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,50.43,37.9
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,47.23,35.2
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,42.52,31.16
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,37.62,26.77
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,29.81,19.68
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,21.65,11.61
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.76,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.28,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,14.07,4.93
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,26.45,16.17
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,39.12,27.2
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,55.33,41.0
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,71.26,54.32
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,218.84,178.76
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,353.23,287.12
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,438.48,351.61
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,509.48,403.65
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,708.9,552.35
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,876.03,665.18
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,839.41,636.49
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,764.58,580.47
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,711.47,539.28
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,672.75,507.33
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,734.31,551.42
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,811.5,604.35
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,776.17,577.05
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,754.46,559.6
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,894.24,662.2
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,992.2,725.15
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,628.63,475.69
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,225.08,168.5
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,458.76,345.42
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,665.23,491.65
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,776.53,576.18
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,848.28,627.89
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,811.78,602.38
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,773.69,576.52
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,605.54,452.54
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,465.3,345.11
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,477.08,354.73
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,488.69,363.03
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,377.6,282.01
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,291.24,218.49
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,337.82,252.75
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,386.84,286.51
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,279.03,207.66
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,198.87,149.97
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,232.24,169.46
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,249.4,175.2
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,210.28,147.13
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,171.57,123.82
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,149.09,119.51
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,150.18,120.88
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,128.18,103.23
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,114.14,92.02
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,99.96,80.3
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,85.11,67.79
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,73.3,57.72
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,57.44,43.88
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,41.83,29.92
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,25.87,15.06
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,13.27,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,76.8,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,211.44,154.29
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,298.68,240.13
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,395.39,322.78
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,256.29,210.86
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,59.23,43.93
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,157.48,126.67
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,254.3,205.42
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,308.45,246.6
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,346.95,274.79
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,339.02,267.17
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,346.76,271.63
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,371.19,288.81
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,395.04,305.32
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,489.11,375.9
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,564.41,431.14
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,632.73,480.15
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,717.92,539.74
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,629.95,473.62
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,558.66,419.19
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,638.91,477.73
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,729.38,541.12
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,638.41,474.43
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,551.76,410.56
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,675.21,502.48
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,770.79,571.92
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,668.05,496.24
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,569.52,423.21
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,627.56,468.08
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,675.87,504.46
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,690.44,519.6
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,691.77,523.93
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,647.61,490.27
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,602.17,455.07
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,532.68,399.87
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,485.42,362.02
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,435.79,323.94
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,387.36,287.49
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,257.75,192.21
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,140.63,105.71
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,186.0,140.5
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,227.06,171.48
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,209.69,158.22
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,191.33,145.22
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,163.22,131.0
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,151.28,121.63
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,135.96,109.53
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,114.09,91.75
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,82.6,65.32
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,53.99,40.97
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,48.8,36.55
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,43.37,31.71
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.83,23.11
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.95,14.42
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.6,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,22.84,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,65.68,43.93
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,116.3,90.29
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,167.81,134.9
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,217.64,177.18
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,269.21,219.74
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,448.18,364.93
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,618.6,495.69
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,705.78,557.58
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,795.35,619.67
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,749.89,584.33
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,686.17,533.51
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,824.7,633.95
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,952.66,719.24
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,977.96,732.18
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,989.36,736.45
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,1004.97,744.16
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,1017.48,749.86
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,989.16,730.07
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,930.35,686.84
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,985.76,727.16
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,1013.99,745.19
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,1001.09,735.75
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,984.82,724.45
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,964.81,709.69
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,941.56,692.88
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,778.81,577.2
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,609.82,449.18
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,724.98,540.06
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,805.06,600.61
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,763.41,571.24
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,719.97,539.04
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,673.37,504.12
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,625.53,467.5
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,575.89,428.4
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,525.41,387.73
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,472.52,344.52
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,419.71,300.33
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,366.14,255.15
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,313.1,209.87
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,259.65,164.43
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,198.4,115.21
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,146.1,78.45
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,96.08,53.15
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,62.33,46.94
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,58.42,43.86
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,61.18,46.47
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,58.4,44.38
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,55.2,41.88
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,51.8,39.12
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,46.88,34.99
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,41.75,30.47
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,33.62,23.07
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,25.15,14.74
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.21,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,85.74,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,230.88,169.19
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,325.18,261.5
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,429.57,350.47
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,508.26,415.09
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,591.13,479.36
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,656.64,526.91
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,718.98,570.13
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,773.33,605.02
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,827.1,638.32
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,871.41,665.93
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,914.05,692.0
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,937.76,703.52
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,968.88,720.06
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,993.27,734.11
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,1014.74,746.3
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,1029.02,752.39
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,1040.0,756.46
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,1044.45,757.58
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,1045.43,756.65
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,1040.38,752.42
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,1031.82,746.13
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,1017.31,735.77
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,999.4,723.39
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,977.23,706.96
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,951.88,688.63
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,920.91,668.1
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,887.38,645.9
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,850.79,621.94
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,812.13,596.46
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,769.58,567.92
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,725.24,536.2
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,678.29,500.88
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,629.98,463.88
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,579.33,425.94
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,527.85,386.2
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,474.46,343.14
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,421.32,299.21
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,367.29,253.73
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,313.74,208.14
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,259.52,162.64
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,206.53,120.23
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,145.18,76.65
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,94.97,51.2
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,62.37,46.76
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,61.36,46.12
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,59.78,45.08
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,58.1,43.93
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,50.5,37.6
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,48.01,35.55
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,43.7,31.97
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,39.23,28.06
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,32.3,21.81
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,25.13,14.73
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,12.43,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,68.99,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,193.39,140.04
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,282.14,224.26
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,385.24,310.04
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,462.71,371.8
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,544.16,432.9
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,610.61,479.49
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,678.57,524.99
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,732.98,559.59
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,787.13,592.99
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,831.92,620.43
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,870.33,643.3
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,905.81,663.37
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,939.03,681.73
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,964.07,695.56
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,986.3,707.69
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,1001.86,714.96
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,1002.91,713.31
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,1008.61,715.65
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,1011.01,716.02
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,1007.04,711.18
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,999.71,704.49
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,987.08,696.7
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,971.17,686.98
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,829.76,593.28
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,666.92,477.75
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,787.08,567.69
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,866.45,622.52
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,831.58,598.41
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,794.73,573.97
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,754.15,547.37
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,711.86,517.75
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,666.26,485.47
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,619.36,451.4
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,570.27,414.57
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,520.44,376.15
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,469.13,335.69
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,417.78,294.05
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,365.05,250.83
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,312.86,207.4
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,252.35,157.84
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,200.94,117.01
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,150.28,81.47
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,101.91,56.65
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,68.69,51.56
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,66.9,50.31
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,59.43,44.38
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,58.27,43.68
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,55.44,41.52
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,52.44,39.14
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,47.97,35.46
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,43.32,31.42
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,35.27,24.17
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.76,15.15
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,59.68,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,174.84,124.12
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,259.59,202.44
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,353.84,279.82
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,438.58,347.25
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,525.97,413.79
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,563.28,440.52
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,598.95,465.45
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,684.53,525.45
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,772.33,584.78
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,779.13,587.37
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,779.6,586.44
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,853.72,634.79
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,921.86,677.47
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,946.65,691.69
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,968.68,704.57
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,983.41,711.41
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,994.97,716.38
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,919.7,665.75
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,826.29,598.05
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,917.03,662.39
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,979.06,700.08
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,771.66,559.13
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,523.47,379.9
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,598.44,434.37
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,658.2,475.73
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,770.75,559.18
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,850.27,616.12
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,764.24,554.59
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,688.56,498.81
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,642.48,466.55
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,599.12,435.7
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,612.16,448.37
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,606.15,445.51
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,558.89,409.58
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,511.28,372.7
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,450.69,326.35
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,409.38,294.91
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,364.6,257.4
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,307.87,208.3
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,263.93,175.33
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,233.13,155.04
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,181.81,114.75
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,119.64,73.57
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,88.35,68.32
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,86.42,67.01
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,84.13,65.49
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,81.13,63.34
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,75.43,58.71
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,69.41,53.72
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,61.53,47.08
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,53.32,39.9
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,41.24,29.19
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.71,17.58
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,15.18,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,54.79,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,163.36,116.79
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,245.63,193.59
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,336.56,268.92
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,413.67,330.38
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,502.23,397.09
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,568.79,445.75
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,636.94,493.81
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,693.71,531.37
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,750.58,568.0
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,796.21,597.51
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,840.63,625.91
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,876.31,647.45
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,904.26,663.8
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,930.28,679.75
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,953.63,694.0
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,853.92,624.5
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,729.92,533.56
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,875.62,638.94
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,992.22,715.21
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,989.24,710.75
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,971.4,697.98
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,883.31,638.02
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,768.33,554.78
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,768.87,555.47
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,766.94,553.67
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,818.48,594.42
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,843.91,614.01
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,809.62,591.23
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,773.67,567.61
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,675.67,494.8
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,594.4,432.83
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,610.87,448.43
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,606.5,446.81
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,559.45,410.54
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,508.5,370.83
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,458.59,331.02
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,410.67,291.91
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,360.57,250.92
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,304.95,205.32
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,255.0,164.03
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,207.1,126.06
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,160.13,93.09
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,115.84,69.59
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,84.53,64.9
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,84.19,64.9
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,82.19,63.61
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,79.97,62.11
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,74.37,57.59
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,68.68,52.88
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,60.78,46.25
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.55,39.09
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.84,28.74
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.7,17.54
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,15.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,67.87,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,190.0,136.02
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,275.09,216.61
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,374.93,299.41
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,453.03,362.56
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,535.47,425.66
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,599.36,472.59
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,664.72,519.09
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,719.29,555.46
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,773.8,590.88
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,813.14,614.68
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,855.82,640.44
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,890.2,660.21
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,922.37,678.38
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,946.99,692.4
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,968.86,704.7
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,973.19,704.36
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,985.44,709.42
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,990.43,711.27
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,992.18,711.27
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,989.15,707.0
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,982.79,700.81
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,970.67,692.54
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,955.31,682.36
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,935.4,668.5
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,912.44,652.78
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,883.95,634.43
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,853.02,614.5
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,818.36,592.39
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,781.83,568.88
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,643.46,469.07
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,524.58,380.13
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,578.82,423.03
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,610.25,445.79
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,562.57,410.17
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,514.1,373.29
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,463.29,332.98
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,412.5,291.58
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,360.89,248.55
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,309.83,205.48
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,236.23,159.32
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,239.36,175.86
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,173.11,113.2
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,104.14,57.53
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,70.78,53.28
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,64.64,48.42
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,63.48,47.76
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,62.21,46.98
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,60.69,45.85
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,59.17,44.65
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,53.81,40.17
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,46.76,34.05
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,37.51,25.85
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.97,16.93
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,44.48,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,127.82,89.79
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,221.45,173.7
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,309.04,247.36
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,385.52,310.17
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,467.34,374.82
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,532.65,424.99
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,607.68,480.2
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,665.2,519.82
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,722.85,558.55
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,676.15,521.5
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,609.75,469.08
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,749.56,571.0
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,884.66,661.48
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,911.82,677.0
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,936.5,691.66
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,767.45,570.05
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,564.11,418.28
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,784.48,581.23
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,967.48,705.94
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,963.08,699.62
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,955.48,692.84
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,945.35,685.63
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,932.09,676.5
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,911.06,662.36
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,887.28,646.51
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,859.73,627.92
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,830.03,607.92
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,735.02,536.51
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,642.63,466.69
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,673.74,493.12
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,684.96,503.84
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,631.68,462.92
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,590.04,430.6
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,533.46,389.44
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,480.48,350.42
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,454.22,329.23
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,410.51,292.98
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,362.71,253.95
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,316.22,215.6
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,269.85,177.88
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,225.65,143.3
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,181.82,112.77
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,141.84,91.26
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,109.63,85.17
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,106.57,83.01
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,102.14,79.83
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,97.38,76.32
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,90.13,70.5
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,82.47,64.21
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,74.6,57.67
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,62.81,47.56
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,47.5,34.19
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,31.75,20.02
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,16.89,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
