Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,42.35,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,122.07,85.12
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,200.44,157.04
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,299.32,239.63
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,375.69,302.32
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,457.32,366.82
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,350.62,280.9
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,214.98,169.52
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,363.66,288.79
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,522.0,409.1
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,516.64,401.14
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,488.28,377.29
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,614.76,470.75
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,745.65,562.86
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,688.42,517.69
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,645.21,482.99
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,725.27,539.84
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,821.95,605.3
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,824.61,604.43
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,824.78,602.66
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,845.12,614.3
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,862.65,623.86
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,864.51,624.06
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,863.64,622.64
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,837.89,603.7
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,810.56,583.9
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,757.02,546.68
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,708.43,512.61
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,676.85,490.57
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,645.95,468.76
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,608.78,442.62
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,573.13,417.38
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,562.07,410.06
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,547.53,399.71
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,501.97,366.43
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,459.8,335.54
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,420.96,307.11
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,377.74,275.69
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,357.4,258.1
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,336.97,238.63
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,282.98,192.57
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,223.73,141.97
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,188.87,121.0
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,161.45,109.96
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,120.17,93.74
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,102.69,79.8
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,98.81,77.07
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,94.64,74.04
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,86.99,67.88
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,78.9,61.22
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,69.17,53.11
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,60.81,45.9
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,46.5,33.38
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,31.8,20.11
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.35,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,46.34,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,132.05,92.38
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,228.57,179.41
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,319.75,256.73
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,403.41,325.81
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,499.83,402.08
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,566.52,451.81
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,634.87,500.71
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,697.53,543.8
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,760.85,586.12
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,675.33,520.94
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,566.36,435.35
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,745.16,568.23
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,916.32,682.55
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,941.34,694.59
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,963.65,705.82
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,978.88,712.7
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,979.79,710.38
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,873.44,636.59
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,733.55,533.6
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,734.91,533.14
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,734.59,530.78
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,636.13,460.91
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,542.12,393.37
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,584.01,423.18
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,612.47,442.93
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,751.28,547.08
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,847.84,615.65
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,813.03,590.63
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,776.6,565.42
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,737.72,539.13
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,697.23,510.2
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,653.43,478.34
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,608.6,445.04
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,561.44,409.3
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,513.64,372.17
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,438.53,315.93
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,396.07,285.67
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,370.43,264.28
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,325.61,227.01
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,283.49,193.91
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,243.52,163.46
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,197.47,128.88
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,148.52,97.27
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,123.65,96.2
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,135.6,106.3
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,123.27,96.79
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,110.27,86.62
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,98.47,77.12
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,86.14,67.0
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,72.93,56.03
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,59.21,44.36
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,44.98,31.98
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,30.31,18.85
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,16.18,0.45
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,40.2,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,120.04,83.19
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,199.6,156.42
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,300.48,241.12
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,371.73,299.95
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,447.16,359.96
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,513.68,411.64
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,582.76,463.65
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,363.06,290.22
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,109.78,82.8
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,123.33,93.49
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,136.83,103.78
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,197.83,151.27
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,259.5,198.04
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,222.8,168.71
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,187.66,140.87
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,222.98,167.2
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,258.12,192.82
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,295.45,220.15
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,347.76,258.03
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,441.23,325.17
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,532.38,388.4
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,509.76,371.5
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,487.55,355.43
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,523.41,380.37
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,556.94,403.13
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,605.88,438.21
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,643.49,465.12
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,728.6,531.62
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,780.97,572.83
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,741.54,545.81
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,700.52,516.54
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,657.14,484.1
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,612.34,449.95
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,564.59,413.46
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,516.18,375.55
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,466.21,335.61
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,415.99,294.44
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,364.56,252.06
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,306.34,204.07
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,254.94,161.04
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,205.05,120.89
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,155.68,85.56
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,108.63,59.76
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,70.89,53.16
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,63.78,47.5
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,62.59,46.81
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,61.27,45.99
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,58.63,43.91
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,55.82,41.64
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,51.14,37.76
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,46.26,33.51
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.73,25.13
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.95,16.99
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,14.1,0.12
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,27.32,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,80.71,53.89
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,165.88,128.71
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,243.53,194.67
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,320.34,258.54
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,403.28,325.25
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,485.4,388.26
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,555.11,440.11
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,620.84,487.99
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,688.52,535.45
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,744.69,572.87
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,792.72,603.83
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,839.59,633.5
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,885.07,661.78
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,912.9,678.63
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,938.26,693.91
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,954.35,702.33
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,974.8,713.77
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,981.63,716.93
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,985.27,718.21
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,985.83,716.53
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,972.01,705.54
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,960.68,697.14
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,946.17,686.74
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,928.7,673.48
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,908.12,658.3
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,880.1,639.0
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,849.72,618.36
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,816.08,595.78
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,780.6,571.89
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,741.44,545.05
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,700.64,515.3
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,657.32,482.27
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,612.72,447.82
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,565.19,411.53
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,516.94,373.86
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,467.06,334.09
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,417.1,293.34
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,366.06,251.57
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,308.17,204.17
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,256.71,161.41
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,206.75,121.45
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,157.73,86.51
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,110.97,60.92
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,71.26,53.21
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,63.15,46.77
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,61.93,46.05
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,60.58,45.2
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,57.54,42.9
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,54.3,40.36
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,49.95,36.75
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,45.42,32.81
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,37.5,25.78
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,28.0,17.06
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.11,0.52
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,46.52,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,132.9,92.33
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,229.21,179.98
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,320.69,257.84
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,405.5,328.08
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,503.35,405.68
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,570.66,455.91
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,639.67,505.35
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,702.81,548.92
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,766.65,591.75
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,811.52,619.89
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,849.98,643.12
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,888.48,666.27
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,925.05,687.81
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,950.39,701.38
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,972.99,713.13
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,978.27,713.74
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,991.69,719.95
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,997.5,722.43
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,1000.05,722.96
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,997.23,718.97
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,991.1,713.01
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,978.72,704.32
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,963.07,693.66
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,941.9,679.49
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,917.72,663.43
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,889.4,644.66
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,858.64,624.27
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,824.15,600.12
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,787.82,574.74
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,748.5,548.27
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,707.44,518.65
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,662.69,485.84
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,616.65,451.41
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,569.04,415.04
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,520.62,377.17
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,469.68,336.56
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,419.15,295.34
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,367.94,252.79
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,309.9,204.82
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,258.23,161.9
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,207.99,121.73
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,158.21,86.22
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,110.7,60.01
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,70.9,52.69
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,63.79,47.09
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,62.6,46.4
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,61.28,45.58
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,58.99,43.92
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,56.59,42.1
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,51.94,38.34
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,47.09,34.21
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.5,25.79
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.73,17.69
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.49,1.04
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,59.32,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,174.6,122.66
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,260.46,205.23
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,356.48,286.43
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,449.72,362.79
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,546.48,438.15
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,612.18,486.12
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,679.4,533.4
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,739.83,574.25
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,796.47,611.25
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,840.53,638.37
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,883.07,663.96
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,919.12,684.71
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,942.93,697.06
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,967.42,709.59
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,989.11,720.2
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,1004.53,727.06
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,1016.86,732.03
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,1021.46,733.3
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,1022.69,732.6
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,1018.95,727.76
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,1011.79,720.94
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,997.79,711.05
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,980.48,699.21
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,959.45,683.71
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,935.28,666.35
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,905.94,646.81
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,874.03,625.65
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,838.65,601.27
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,801.25,575.59
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,760.35,548.71
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,717.64,519.22
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,671.56,486.13
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,624.15,451.37
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,575.03,414.55
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,525.06,376.13
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,473.53,335.58
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,421.76,293.77
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,368.37,249.94
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,315.43,205.87
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,262.35,162.01
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,210.34,120.58
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,159.13,84.16
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,109.78,57.15
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,56.8,41.04
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,55.93,40.63
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,54.53,39.72
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,53.02,38.72
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,50.57,36.8
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,43.87,31.28
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,40.6,28.66
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,37.22,25.79
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,31.09,20.4
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,24.74,14.49
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,12.16,0.23
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,53.0,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,160.82,111.53
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,245.33,192.21
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,339.4,271.68
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,417.23,335.53
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,507.06,405.85
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,574.18,454.73
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,642.98,502.61
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,698.39,539.19
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,753.76,574.58
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,800.22,603.63
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,845.5,631.24
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,882.79,651.64
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,912.68,666.78
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,938.64,679.41
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,961.92,689.94
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,979.54,695.88
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,994.18,699.8
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,1000.79,700.07
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,992.51,691.31
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,991.18,685.59
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,986.58,677.81
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,974.74,671.13
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,959.67,662.65
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,938.02,649.78
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,913.42,635.05
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,885.86,619.6
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,855.94,602.46
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,822.45,581.6
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,787.18,559.37
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,748.62,534.92
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,708.41,507.8
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,664.85,477.74
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,619.97,445.92
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,572.37,411.02
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,524.1,374.65
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,474.16,336.23
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,419.05,293.07
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,367.07,250.98
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,315.88,208.85
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,264.8,167.11
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,215.53,128.19
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,166.49,93.39
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,112.22,61.54
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,72.09,53.82
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,72.82,54.67
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,71.37,53.81
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,69.77,52.8
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,67.9,51.42
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,65.1,49.18
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,58.19,43.58
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,51.0,37.51
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,41.14,28.85
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,30.95,19.55
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.64,2.2
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,40.51,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,118.88,80.84
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,198.34,154.72
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,298.53,238.19
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,377.03,302.38
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,461.28,368.67
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,517.16,410.29
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,574.73,451.27
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,604.38,470.08
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,630.55,485.67
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,649.81,495.96
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,665.3,503.45
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,781.43,583.98
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,893.8,654.49
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,790.76,580.75
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,667.6,490.31
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,594.02,436.54
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,536.89,392.99
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,571.68,417.3
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,605.24,439.96
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,810.02,585.78
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,975.81,693.45
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,907.7,647.07
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,829.51,591.31
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,731.33,524.39
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,637.9,459.04
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,488.63,355.49
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,338.61,247.69
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,491.26,359.57
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,621.99,450.86
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,529.14,384.35
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,445.74,324.67
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,415.48,303.58
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,386.61,283.12
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,460.18,338.84
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,514.95,375.73
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,465.12,335.74
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,415.02,295.02
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,363.58,252.88
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,312.89,210.65
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,261.8,167.86
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,211.8,127.36
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,163.29,91.98
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,117.05,65.63
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,67.0,50.12
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,65.53,49.14
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,72.87,55.55
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,81.27,62.88
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,68.95,52.74
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,55.67,41.68
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,50.99,37.89
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,46.1,33.71
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,37.78,26.31
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.96,17.32
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.09,1.72
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,55.08,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,162.38,112.42
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,246.2,193.47
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,338.6,271.14
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,421.18,337.61
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,505.3,402.31
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,570.39,449.5
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,637.15,496.1
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,694.6,534.39
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,752.33,571.79
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,796.98,598.49
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,835.47,620.47
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,648.28,486.07
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,391.8,293.41
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,503.09,375.44
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,596.18,440.43
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,807.06,588.64
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,972.94,692.41
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,870.45,621.73
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,734.25,524.63
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,874.96,623.09
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,975.25,684.04
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,963.76,675.18
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,949.06,665.67
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,929.82,652.13
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,907.56,636.85
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,880.66,620.02
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,851.29,601.64
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,817.75,579.83
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,782.32,556.71
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,667.94,476.31
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,572.81,406.68
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,605.99,434.49
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,615.06,442.76
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,528.68,379.14
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,475.85,340.08
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,454.89,323.79
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,415.69,290.62
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,364.52,249.16
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,314.09,207.66
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,255.47,171.49
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,250.18,179.4
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,189.33,123.07
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,111.94,60.78
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,106.22,81.3
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,155.9,121.64
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,105.1,81.1
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,66.75,50.05
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,64.38,48.39
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,61.89,46.52
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,56.66,42.31
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,49.56,36.31
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.41,28.26
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,30.98,19.61
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.64,2.68
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,48.14,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,147.93,101.06
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,232.48,182.31
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,325.16,260.6
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,402.93,323.92
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,492.44,393.22
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,559.11,442.29
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,627.55,490.34
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,685.77,529.42
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,744.26,567.51
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,790.44,595.13
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,835.52,621.21
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,871.96,640.77
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,901.16,655.12
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,927.7,667.95
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,951.6,678.89
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,968.46,685.27
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,982.34,689.8
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,989.04,691.96
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,980.82,685.13
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,979.71,682.25
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,975.36,677.45
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,963.83,670.39
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,949.11,661.52
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,931.38,650.06
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,910.55,636.68
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,882.76,619.73
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,852.56,601.21
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,818.68,580.22
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,783.04,557.93
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,674.99,481.68
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,584.94,415.6
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,611.99,437.98
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,616.24,441.95
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,568.94,407.69
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,520.92,372.13
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,439.87,312.91
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,398.89,284.23
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,365.49,254.17
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,319.14,210.0
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,259.92,162.07
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,209.54,122.04
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,159.64,86.33
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,111.93,59.42
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,67.91,49.98
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,66.87,49.36
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,59.4,43.54
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,58.29,42.89
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,55.17,40.53
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,51.82,37.93
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,47.77,34.68
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,43.56,31.12
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,36.46,24.85
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,29.07,17.99
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.1,2.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
