Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,54.7,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,161.09,109.85
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,247.71,194.57
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,342.41,274.81
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,425.29,342.28
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,509.98,408.09
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,576.39,456.92
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,644.56,505.12
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,700.2,542.53
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,755.96,578.95
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,801.28,606.89
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,840.53,630.08
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,876.85,651.16
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,911.09,670.57
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,936.93,684.24
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,960.1,696.14
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,976.22,703.48
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,978.09,701.75
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,985.09,705.36
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,988.88,707.0
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,986.38,703.34
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,980.61,697.77
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,969.58,690.41
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,955.31,681.1
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,937.01,667.92
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,915.6,652.84
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,887.66,634.91
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,857.24,615.35
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,823.87,593.76
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,788.54,570.75
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,749.05,544.61
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,707.86,515.59
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,664.03,484.0
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,618.84,450.7
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,521.23,377.7
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,459.6,331.39
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,449.62,322.58
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,422.93,297.44
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,358.32,250.16
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,336.01,237.01
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,281.93,188.09
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,214.39,126.9
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,165.48,91.8
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,118.89,65.38
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,68.17,50.33
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,68.05,50.57
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,66.74,49.8
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,65.28,48.89
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,62.47,46.71
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,59.47,44.31
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,54.56,40.38
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,48.12,34.95
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.32,27.23
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.24,18.94
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.25,2.77
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,52.12,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,156.06,105.39
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,242.46,190.25
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,336.39,269.98
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,426.51,344.12
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,520.39,418.06
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,586.31,466.64
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,653.9,514.59
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,715.39,556.38
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,773.0,594.13
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,817.62,621.58
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,860.83,647.51
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,898.4,669.38
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,934.02,689.68
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,948.22,695.27
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,969.92,705.99
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,985.96,713.28
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,998.98,718.73
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,1004.35,720.83
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,1006.42,721.01
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,1003.58,717.11
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,997.38,711.25
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,985.36,703.25
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,970.02,693.25
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,947.22,677.15
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,921.42,659.23
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,893.76,641.21
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,863.57,621.52
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,828.76,597.74
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,792.13,572.72
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,752.53,546.58
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,711.22,517.54
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,667.0,485.75
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,621.5,452.29
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,573.96,416.33
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,525.58,378.86
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,474.95,338.89
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,424.1,297.74
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,372.22,254.96
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,320.85,212.03
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,260.89,163.16
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,210.02,122.44
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,159.89,86.28
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,111.99,59.0
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,99.51,75.79
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,143.13,111.59
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,99.49,76.63
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,58.94,43.6
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,57.28,42.39
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,55.57,41.06
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,51.3,37.65
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,46.86,33.89
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.84,26.0
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.48,18.34
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.86,2.69
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,50.71,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,152.72,101.95
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,240.85,188.29
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,336.26,268.7
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,428.19,343.75
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,524.21,418.7
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,437.62,348.82
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,308.99,244.7
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,454.7,358.95
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,612.78,475.82
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,746.06,569.27
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,871.23,651.74
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,756.34,568.36
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,610.55,457.59
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,647.86,482.73
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,684.03,505.69
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,666.77,490.07
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,629.51,461.35
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,642.73,470.4
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,670.95,489.25
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,722.14,523.45
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,770.67,555.2
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,685.26,494.79
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,614.45,443.94
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,660.48,477.34
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,708.89,511.3
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,744.46,536.93
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,775.25,559.02
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,715.92,517.42
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,660.05,478.19
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,576.84,419.7
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,499.04,364.23
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,563.54,412.96
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,610.53,446.85
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,542.06,396.33
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,488.41,356.6
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,457.89,332.67
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,418.06,298.14
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,317.04,226.35
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,281.84,208.16
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,255.39,188.76
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,230.09,170.26
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,175.62,115.68
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,119.02,66.32
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,70.21,52.78
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,73.15,55.46
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,93.73,72.9
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,117.78,93.28
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,104.43,82.42
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,90.44,70.89
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,76.45,59.27
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,61.9,46.89
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,48.7,35.35
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,32.91,21.35
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,17.08,4.12
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,7.73,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,14.97,4.68
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,32.41,20.31
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,50.85,35.93
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,73.78,55.04
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,96.21,73.41
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,179.38,142.09
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,270.91,215.55
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,350.0,277.47
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,432.0,339.92
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,375.92,293.51
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,297.25,229.87
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,357.84,276.3
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,418.52,321.64
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,421.35,322.06
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,423.44,322.18
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,444.9,336.59
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,465.77,350.37
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,463.6,347.67
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,461.17,344.94
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,596.65,443.8
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,725.71,534.06
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,670.0,492.7
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,627.95,461.44
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,380.55,283.49
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,133.43,97.27
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,90.67,64.74
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,48.22,31.92
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,126.54,92.4
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,203.59,150.74
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,197.71,146.2
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,191.88,141.86
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,214.17,158.65
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,235.79,174.84
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,235.81,174.89
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,235.7,174.91
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,172.05,127.2
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,108.48,78.9
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,93.37,67.58
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,78.17,56.01
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,113.43,83.64
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,146.58,109.51
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,154.7,116.18
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,161.51,122.04
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,134.79,106.54
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,109.01,85.69
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,65.9,50.15
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,19.38,10.93
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,16.28,8.33
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.19,5.7
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,10.54,3.44
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,7.9,1.14
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,5.7,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.01,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,19.91,8.02
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,59.8,42.65
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,94.5,72.32
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,135.19,106.6
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,176.82,140.97
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,281.3,225.75
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,394.15,313.53
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,529.38,416.01
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,655.36,507.36
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,577.35,445.45
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,490.39,377.09
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,559.73,426.18
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,610.43,460.3
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,790.32,590.2
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,958.94,699.13
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,850.38,622.62
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,715.91,523.5
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,741.86,540.3
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,765.93,554.63
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,775.08,559.42
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,782.39,563.11
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,776.67,558.47
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,769.16,552.8
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,789.79,566.18
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,811.46,579.81
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,726.21,520.25
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,646.96,464.48
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,617.78,444.59
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,589.34,424.81
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,584.77,422.14
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,578.1,417.72
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,572.78,415.0
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,560.03,406.43
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,526.67,382.0
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,492.33,356.41
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,457.73,330.2
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,418.77,300.86
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,377.31,268.15
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,336.11,233.77
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,277.59,183.44
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,215.64,129.72
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,174.05,103.75
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,153.81,99.08
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,93.19,71.33
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,67.88,50.83
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,66.58,50.08
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,65.13,49.16
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,62.31,46.97
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,59.32,44.56
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,54.42,40.53
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,48.05,35.06
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.64,27.65
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.97,19.69
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.63,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,57.54,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,164.17,106.23
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,253.56,197.7
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,353.48,281.27
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,437.06,349.0
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,525.89,416.89
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,590.95,463.16
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,657.71,508.58
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,715.13,544.81
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,769.0,577.26
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,812.76,603.06
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,855.12,627.42
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,764.79,564.06
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,644.64,475.1
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,688.59,503.9
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,731.44,530.13
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,881.18,631.3
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,987.92,694.34
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,994.53,696.04
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,997.84,696.93
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,994.25,692.35
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,987.35,685.96
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,934.93,652.55
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,859.15,598.39
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,848.4,590.43
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,835.27,580.42
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,855.84,599.36
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,855.89,600.89
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,821.94,578.19
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,786.13,554.59
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,747.35,530.46
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,706.83,503.48
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,662.73,473.09
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,617.39,441.03
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,570.34,406.66
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,522.48,370.74
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,435.87,308.15
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,395.25,280.34
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,369.24,260.83
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,330.43,231.62
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,300.12,206.83
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,263.99,177.46
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,205.21,131.54
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,146.84,90.55
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,114.75,87.34
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,120.33,92.19
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,122.36,94.35
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,114.97,88.9
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,102.13,78.91
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,88.7,68.21
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,74.95,57.12
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,60.66,45.24
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,46.51,33.07
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,31.9,20.25
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.42,3.88
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,38.37,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,109.21,67.48
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,190.14,146.65
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,287.46,227.61
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,361.74,288.49
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,440.97,350.93
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,506.28,399.59
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,574.03,447.8
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,630.96,484.46
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,696.92,525.56
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,745.58,553.9
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,793.3,580.48
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,831.77,600.43
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,868.46,618.58
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,896.49,634.09
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,922.11,648.15
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,940.13,656.94
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,955.3,664.12
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,964.8,670.03
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,963.7,669.61
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,961.62,668.05
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,956.37,664.54
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,947.01,659.31
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,934.51,652.2
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,919.43,643.51
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,901.04,632.73
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,873.97,616.02
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,844.48,597.75
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,722.96,513.84
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,608.77,431.71
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,611.19,435.12
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,611.49,436.03
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,401.24,290.12
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,207.49,149.85
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,170.21,123.14
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,133.46,96.11
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,108.39,77.38
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,83.44,58.58
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,66.18,45.6
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,48.78,32.36
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,45.64,30.08
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,42.5,27.79
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,96.97,70.49
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,145.54,108.48
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,146.2,114.45
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,147.4,115.83
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,135.89,107.09
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,132.07,104.56
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,115.57,91.44
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,98.69,77.76
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,81.72,63.69
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,64.41,49.0
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,48.44,35.15
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,32.58,21.11
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,16.76,4.21
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,51.04,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,148.54,92.28
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,236.4,183.87
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,328.21,262.11
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,241.73,193.88
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,128.42,99.87
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,386.56,310.92
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,630.9,494.55
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,687.71,531.22
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,744.76,568.17
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,791.06,596.63
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,836.25,623.76
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,867.5,641.04
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,901.9,660.3
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,817.01,601.29
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,705.25,519.16
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,859.59,628.16
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,983.93,706.11
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,980.17,701.76
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,984.71,704.04
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,982.98,700.97
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,977.97,696.01
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,966.75,688.65
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,952.32,679.38
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,934.85,666.89
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,914.25,652.51
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,886.66,634.64
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,856.58,615.19
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,823.17,592.58
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,787.92,568.71
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,748.95,543.16
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,708.31,514.66
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,664.54,483.27
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,619.59,450.33
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,572.5,415.11
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,524.62,378.36
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,453.68,325.14
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,419.46,299.9
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,375.97,263.84
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,321.19,215.58
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,270.94,174.11
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,222.28,135.13
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,189.29,119.13
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,188.97,131.17
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,117.23,90.54
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,75.77,57.09
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,74.14,56.12
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,72.33,54.95
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,69.1,52.44
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,65.65,49.67
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,58.46,43.74
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.67,37.94
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,41.5,29.07
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.96,19.59
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.62,3.5
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,45.89,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,137.0,82.85
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,225.37,174.0
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,316.41,250.41
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,394.62,313.48
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,484.86,382.54
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,552.18,431.78
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,621.35,480.2
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,678.31,518.27
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,735.48,555.47
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,652.16,493.7
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,545.96,412.82
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,722.77,541.21
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,891.79,651.58
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,919.5,664.93
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,944.63,677.82
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,844.72,608.63
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,720.15,518.33
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,708.81,509.74
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,695.62,499.18
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,851.44,609.16
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,984.69,694.1
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,962.22,678.1
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,948.31,669.0
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,929.41,655.81
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,907.53,640.83
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,880.66,624.03
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,851.42,605.66
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,819.4,585.4
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,785.51,563.8
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,747.18,538.7
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,707.27,511.0
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,569.27,410.15
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,460.96,329.61
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,503.18,362.93
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,523.61,376.61
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,477.33,340.03
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,427.15,299.86
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,369.58,253.48
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,318.14,210.81
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,266.58,168.21
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,216.33,127.92
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,166.68,91.94
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,119.21,64.44
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,65.99,48.43
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,64.73,47.62
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,63.27,46.72
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,61.65,45.67
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,59.05,43.77
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,56.29,41.66
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,51.65,37.94
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,46.8,33.85
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,38.96,26.96
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.5,18.41
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.87,3.05
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,54.49,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,154.53,91.99
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,247.4,191.23
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,346.56,274.12
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,426.76,338.33
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,511.68,402.68
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,579.23,451.16
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,648.62,498.98
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,705.6,536.62
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,762.69,573.33
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,809.63,601.87
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,850.27,625.69
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,887.14,646.71
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,921.9,666.13
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,948.23,680.87
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,971.86,693.94
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,988.85,701.98
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,991.53,701.19
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,998.38,703.28
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,1001.97,703.42
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,999.72,700.09
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,994.15,694.9
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,983.29,687.98
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,969.12,679.14
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,946.95,664.0
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,921.83,647.11
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,894.07,629.9
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,863.86,611.07
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,738.78,525.4
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,614.65,435.72
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,597.23,424.72
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,579.1,412.49
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,612.04,439.09
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,625.31,449.54
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,578.2,415.35
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,530.32,379.82
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,480.24,340.95
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,429.99,300.86
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,372.14,254.41
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,320.37,211.65
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,268.67,169.13
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,218.46,129.06
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,168.34,92.9
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,120.52,65.25
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,67.87,49.85
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,67.31,49.73
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,65.97,48.94
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,64.47,48.0
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,61.62,45.8
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,58.58,43.37
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,54.06,39.78
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,49.34,35.82
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,39.32,27.12
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.23,18.9
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.25,3.22
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
