Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,29.66,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,90.17,49.97
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,176.31,135.59
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,276.53,219.82
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,357.8,287.35
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,445.61,357.74
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,513.72,410.01
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,584.64,462.08
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,655.72,511.16
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,721.01,554.36
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,769.04,585.1
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,816.1,614.62
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,857.65,639.83
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,897.59,663.63
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,918.95,674.74
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,944.06,688.46
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,963.55,698.42
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,980.14,706.55
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,988.28,710.47
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,993.19,712.49
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,980.81,702.3
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,977.36,698.15
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,966.66,690.57
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,952.75,681.08
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,933.84,667.31
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,911.92,651.71
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,884.54,633.73
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,854.75,614.18
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,821.69,591.39
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,786.84,567.4
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,748.35,541.66
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,708.26,513.19
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,665.28,482.36
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,621.04,449.96
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,574.22,414.8
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,526.66,378.23
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,473.17,336.68
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,422.91,296.36
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,371.34,254.74
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,320.48,212.96
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,269.39,170.85
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,220.12,131.53
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,171.6,96.48
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,117.71,63.87
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,109.36,83.26
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,158.98,123.4
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,108.61,83.41
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,70.86,53.03
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,68.32,51.24
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,65.63,49.23
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,58.79,43.64
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.38,38.19
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.96,30.0
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,33.23,21.21
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,17.62,4.5
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,27.04,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,73.8,38.46
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,165.9,127.16
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,248.19,198.18
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,346.5,280.35
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,439.49,356.37
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,368.32,297.09
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,285.21,226.92
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,336.95,266.57
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,389.42,305.52
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,321.47,249.45
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,217.6,165.72
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,329.47,251.87
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,445.26,337.97
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,514.44,387.96
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,583.62,436.92
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,590.49,438.87
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,595.95,440.07
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,709.43,521.89
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,818.43,597.96
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,776.24,564.58
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,746.54,540.28
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,781.23,564.71
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,821.34,591.99
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,871.63,629.57
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,906.53,652.57
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,879.35,633.62
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,849.65,613.39
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,815.31,589.09
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,779.21,563.69
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,740.31,536.5
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,699.92,507.43
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,656.52,476.04
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,611.9,443.17
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,564.8,407.74
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,517.16,371.13
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,467.67,332.39
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,418.05,292.64
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,367.54,251.53
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,317.81,210.5
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,267.24,169.0
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,217.85,129.67
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,162.95,89.96
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,116.88,63.31
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,71.28,52.29
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,69.07,50.72
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,67.84,50.03
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,66.47,49.22
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,62.62,46.32
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,58.48,43.1
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,53.97,39.45
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,48.05,34.43
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,39.27,26.82
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,30.2,18.66
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.24,3.04
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,1.85
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,35.2,22.17
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,57.76,41.27
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,102.84,78.9
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,141.53,111.0
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,260.36,209.24
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,388.85,312.18
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,403.76,320.96
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,398.05,314.11
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,490.91,384.17
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,568.46,440.95
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,630.75,485.29
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,711.65,541.74
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,709.6,536.9
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,723.15,543.2
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,859.79,641.76
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,966.75,712.57
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,975.87,715.05
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,981.8,716.03
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,982.25,713.5
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,979.41,708.99
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,958.01,692.4
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,945.23,681.78
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,935.45,673.25
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,911.59,655.56
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,885.21,636.14
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,856.27,615.16
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,758.26,543.77
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,663.03,472.25
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,692.64,497.99
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,707.36,511.58
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,666.01,480.59
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,622.79,448.0
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,558.13,399.23
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,511.85,363.91
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,460.15,326.18
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,409.19,289.42
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,375.31,262.41
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,338.28,230.93
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,293.24,196.92
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,253.82,168.35
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,196.32,120.85
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,119.88,65.13
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,74.14,54.35
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,72.49,53.26
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,78.92,58.93
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,85.61,64.87
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,79.83,60.47
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,73.71,55.68
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,65.01,48.7
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,55.89,41.11
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.75,31.47
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,34.18,21.96
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,17.59,4.33
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,30.27,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,89.12,43.52
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,176.47,135.17
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,277.55,221.1
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,365.28,294.82
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,468.84,378.36
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,542.78,434.96
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,619.11,491.08
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,685.21,537.75
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,752.35,583.89
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,746.18,576.06
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,723.9,556.95
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,827.31,627.98
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,918.04,687.43
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,890.34,664.64
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,839.13,624.71
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,928.1,684.8
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,990.36,723.12
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,996.64,724.1
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,999.64,723.39
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,997.72,719.62
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,992.48,713.85
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,980.96,705.3
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,966.12,694.76
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,944.3,678.65
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,919.44,660.7
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,891.81,642.1
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,861.63,621.85
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,783.74,565.56
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,705.31,505.28
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,693.76,497.72
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,679.44,487.71
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,626.32,449.48
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,575.09,412.35
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,556.34,400.14
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,527.23,377.94
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,476.65,338.09
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,426.25,297.49
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,374.41,255.57
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,323.01,213.26
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,263.36,164.56
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,212.29,123.56
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,161.99,87.11
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,113.78,59.33
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,67.07,48.9
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,66.02,48.26
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,58.63,42.53
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,57.49,41.86
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,55.42,40.39
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,53.25,38.77
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,49.28,35.55
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,45.15,32.02
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,38.12,25.87
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.5,18.09
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.87,2.65
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,28.72,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,84.59,38.71
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,174.23,133.29
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,277.45,221.23
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,364.46,294.37
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,459.16,371.28
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,533.27,428.79
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,604.61,481.6
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,539.83,427.88
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,452.53,355.85
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,637.66,498.92
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,825.55,632.62
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,859.29,651.33
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,896.85,673.15
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,924.6,688.8
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,949.73,702.62
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,968.11,712.14
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,972.29,712.21
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,979.82,715.67
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,984.17,717.11
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,983.71,714.3
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,979.97,709.49
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,969.47,701.57
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,955.71,691.65
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,937.84,677.98
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,916.85,662.39
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,889.34,643.68
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,859.29,623.34
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,826.6,600.17
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,791.84,575.65
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,753.27,549.52
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,712.94,520.66
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,669.13,487.61
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,623.89,453.02
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,576.38,417.04
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,528.02,379.56
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,477.51,339.63
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,427.39,299.1
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,376.08,256.91
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,318.05,209.38
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,266.28,166.76
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,216.35,127.01
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,166.66,91.22
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,119.2,63.98
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,67.78,49.38
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,69.21,50.87
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,67.97,50.17
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,66.59,49.34
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,65.34,48.59
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,64.11,47.78
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,57.79,42.71
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.7,37.63
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,42.62,29.71
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,33.26,21.19
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,17.6,4.07
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,8.64,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,17.22,2.71
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,64.69,45.58
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,118.36,90.85
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,165.64,130.65
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,214.11,170.67
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,254.36,202.79
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,294.92,234.29
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,366.52,290.16
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,458.06,359.39
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,654.05,509.62
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,848.77,646.47
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,886.32,667.22
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,921.94,687.04
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,937.58,694.18
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,960.77,706.57
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,977.38,714.49
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,990.97,720.5
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,997.94,723.43
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,1001.59,724.34
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,998.8,719.97
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,992.66,713.6
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,981.18,703.6
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,966.39,691.64
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,943.67,674.95
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,917.94,656.45
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,890.83,638.25
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,861.16,618.39
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,826.78,595.4
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,790.58,571.15
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,751.41,544.82
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,710.56,515.74
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,666.67,482.84
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,621.63,448.63
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,574.33,413.11
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,526.2,376.12
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,476.05,336.78
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,426.0,296.58
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,368.25,250.65
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,316.66,208.37
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,265.33,166.1
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,215.63,126.51
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,166.07,90.88
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,118.74,63.79
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,67.07,48.69
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,67.89,49.57
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,66.94,49.1
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,65.87,48.53
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,63.1,46.53
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,60.16,44.31
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,55.72,40.81
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.56,35.68
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.8,28.06
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.77,19.87
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,16.04,3.0
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,28.66,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,84.45,32.88
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,178.08,135.36
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,284.14,225.05
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,370.68,297.33
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,464.85,373.22
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,286.66,230.62
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,76.96,56.67
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,88.56,65.78
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,100.16,74.6
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,311.46,243.0
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,525.52,403.94
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,719.96,547.35
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,908.55,673.67
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,935.53,688.84
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,959.86,703.18
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,967.7,705.16
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,983.87,712.85
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,991.61,714.66
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,996.1,714.51
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,994.67,711.07
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,989.93,705.68
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,978.93,697.54
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,964.62,687.42
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,944.71,672.76
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,921.72,656.25
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,894.5,638.45
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,864.68,618.97
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,831.3,595.85
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,795.86,571.39
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,756.57,545.51
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,715.51,517.0
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,671.47,485.32
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,626.05,451.99
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,578.22,416.17
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,529.52,378.8
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,478.61,338.9
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,427.94,298.23
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,376.29,256.0
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,325.05,213.54
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,265.44,165.31
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,214.78,125.04
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,164.66,89.06
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,116.72,61.77
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,71.97,52.62
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,65.41,47.55
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,64.32,46.97
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,63.12,46.27
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,61.32,45.06
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,59.46,43.72
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,54.97,40.18
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,48.88,35.11
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.46,27.78
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.79,19.88
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,16.05,2.82
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.1,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.22,2.21
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,86.7,62.84
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,139.81,108.84
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,191.73,152.67
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,245.42,196.93
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,291.99,234.08
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,355.62,283.13
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,462.49,365.51
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,595.42,463.15
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,517.66,399.64
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,431.32,330.05
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,426.14,323.61
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,400.55,302.15
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,298.06,223.9
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,188.01,139.08
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,327.72,243.65
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,456.41,335.84
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,456.92,334.01
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,457.13,332.5
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,752.08,546.58
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,979.2,695.55
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,968.73,686.26
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,955.01,676.71
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,876.44,622.29
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,776.64,549.1
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,780.97,551.99
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,777.33,549.12
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,692.79,490.6
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,616.26,437.12
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,672.17,481.33
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,704.62,507.18
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,659.93,475.01
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,614.57,442.12
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,567.18,407.02
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,519.27,370.69
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,470.03,332.5
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,420.23,292.89
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,369.2,251.59
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,318.9,210.32
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,269.02,169.77
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,214.0,126.79
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,171.09,97.8
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,134.69,79.59
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,118.35,89.95
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,156.67,120.81
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,122.7,94.27
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,88.84,67.41
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,79.27,59.98
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,69.08,51.84
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,62.33,46.46
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,55.3,40.59
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.84,31.52
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,34.87,22.44
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,17.95,3.61
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.18,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.14,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,16.72,7.45
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,27.32,16.51
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,41.05,27.98
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,55.94,40.26
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,72.4,53.58
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,88.69,66.5
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,120.28,91.54
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,151.88,116.1
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,200.01,153.51
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,265.49,203.33
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,231.76,176.0
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,215.48,162.28
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,308.89,232.46
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,387.63,289.64
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,436.45,323.96
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,484.55,357.22
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,475.11,349.06
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,465.46,341.06
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,525.4,383.03
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,597.7,432.24
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,598.45,430.87
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,598.24,429.25
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,574.49,411.3
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,543.14,388.39
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,717.53,516.62
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,847.2,607.44
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,745.26,533.97
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,646.52,461.37
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,684.68,493.26
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,700.7,508.09
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,657.89,476.21
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,614.03,443.34
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,567.02,408.38
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,519.53,372.22
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,470.4,334.01
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,421.73,295.24
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,372.4,255.78
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,317.48,211.64
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,268.05,171.51
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,221.21,134.72
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,174.41,101.32
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,130.26,76.07
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,92.92,70.0
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,97.44,73.95
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,94.38,71.9
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,91.09,69.63
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,88.76,68.08
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,86.36,66.39
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,79.28,60.64
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,68.27,51.35
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,52.74,38.01
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,37.58,24.58
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,19.6,4.13
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,11.01,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,25.9,2.33
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,111.79,82.15
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,184.74,144.73
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,279.79,224.01
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,371.16,298.78
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,456.16,365.58
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,530.22,422.19
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,600.51,474.69
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,673.35,526.87
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,733.15,567.77
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,784.75,601.96
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,829.94,631.06
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,873.7,658.8
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,903.77,676.51
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,931.46,692.53
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,953.66,705.01
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,966.3,711.07
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,976.53,715.14
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,983.56,717.17
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,984.26,715.36
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,981.64,711.52
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,972.24,704.3
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,959.57,695.07
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,937.2,678.3
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,911.96,659.78
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,885.81,641.91
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,857.14,622.38
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,823.87,598.49
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,788.92,572.9
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,750.03,545.06
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,709.78,515.9
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,666.7,484.44
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,622.74,451.77
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,576.46,416.82
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,529.8,380.83
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,480.65,342.28
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,431.26,302.68
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,375.04,258.1
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,325.08,217.41
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,274.95,176.5
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,226.76,138.43
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,179.16,104.51
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,134.31,78.94
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,93.84,70.5
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,94.02,70.94
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,92.35,70.01
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,89.3,67.93
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,84.88,64.67
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,80.24,61.12
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,72.0,54.52
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,65.08,48.72
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,51.14,36.69
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,37.63,24.58
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,19.6,3.73
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
