Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,48.39,34.28
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,46.24,32.65
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,42.33,29.53
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,38.27,26.1
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,31.37,20.06
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,24.2,13.25
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,12.0,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,76.98,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,219.55,156.35
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,328.48,256.7
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,413.05,326.63
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,503.88,396.73
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,572.68,446.64
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,643.8,495.46
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,696.97,528.43
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,754.99,563.18
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,802.02,591.52
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,847.79,618.47
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,884.61,638.29
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,909.58,650.28
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,936.16,664.65
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,960.02,677.25
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,976.76,685.44
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,990.4,691.82
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,997.79,694.0
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,1001.79,694.26
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,999.76,690.99
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,994.27,685.79
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,983.36,678.85
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,969.03,669.94
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,947.22,655.1
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,922.31,638.46
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,894.84,621.6
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,864.65,602.96
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,830.31,581.61
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,793.77,558.71
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,753.65,533.29
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,711.66,505.23
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,666.97,473.02
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,620.8,439.16
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,572.13,403.54
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,522.49,366.25
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,470.87,326.64
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,419.59,286.25
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,366.44,244.09
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,313.7,201.52
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,260.81,158.71
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,200.31,112.11
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,148.89,76.8
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,99.57,51.62
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,64.87,46.51
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,64.41,46.35
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,56.83,40.52
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,55.23,39.48
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,53.05,37.93
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,50.77,36.21
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,46.28,32.63
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,41.6,28.71
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,33.99,22.06
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,26.06,14.52
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,54.6,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,186.98,131.17
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,286.31,223.77
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,375.11,297.36
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,468.21,370.87
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,538.15,422.76
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,610.49,473.63
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,672.3,513.72
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,734.87,552.49
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,782.7,581.49
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,825.01,606.17
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,865.26,629.03
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,903.64,650.28
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,931.66,665.1
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,957.0,678.23
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,964.92,679.04
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,980.57,684.93
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,988.11,688.64
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,992.35,690.52
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,991.64,688.98
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,987.54,685.45
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,976.61,678.81
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,962.32,670.18
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,942.84,656.99
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,920.2,641.89
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,893.23,625.1
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,863.51,606.54
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,829.21,583.98
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,792.7,559.92
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,752.63,534.33
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,710.72,505.99
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,665.39,473.18
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,618.66,438.74
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,569.88,403.73
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,520.2,366.94
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,468.81,327.09
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,417.77,286.51
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,365.06,243.9
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,312.81,201.14
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,251.54,152.29
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,199.24,111.71
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,148.17,76.78
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,99.27,52.13
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,65.91,47.46
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,65.13,47.15
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,57.83,41.53
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,56.64,40.83
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,54.17,38.93
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,51.56,36.87
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,46.71,32.99
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,41.64,28.73
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,33.59,21.71
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,25.18,13.74
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,43.29,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,175.31,121.1
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,274.27,214.07
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,359.42,285.75
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,458.4,364.86
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,529.66,418.71
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,603.4,471.56
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,667.21,513.92
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,731.96,555.11
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,779.62,584.13
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,821.54,608.57
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,862.52,630.59
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,901.69,650.83
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,929.17,664.49
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,953.97,676.38
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,961.35,677.79
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,976.48,684.33
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,984.52,686.47
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,989.25,686.75
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,987.55,683.74
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,982.48,678.86
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,971.56,671.95
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,957.31,663.13
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,936.99,649.68
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,913.59,634.38
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,885.96,617.03
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,855.7,598.03
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,821.47,575.55
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,785.22,551.73
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,745.85,527.77
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,704.72,500.62
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,660.0,469.48
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,614.02,436.68
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,565.65,401.2
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,516.48,364.19
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,465.72,325.05
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,410.38,281.86
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,357.86,239.71
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,306.1,197.58
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,254.46,156.04
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,204.59,117.64
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,154.99,84.01
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,100.22,54.67
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,70.51,51.23
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,71.19,52.01
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,69.69,51.13
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,68.05,50.1
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,65.37,48.08
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,62.58,45.87
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,55.18,39.85
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,48.27,34.0
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,37.55,24.78
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.47,14.53
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.46,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,52.7,31.98
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,112.26,84.55
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,172.21,134.73
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,233.36,184.78
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,312.67,248.48
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,383.91,304.2
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,474.49,371.77
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,585.8,451.12
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,639.16,486.71
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,692.55,521.68
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,740.65,551.67
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,788.21,580.54
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,821.83,598.73
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,860.39,619.57
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,892.04,635.83
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,921.0,649.68
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,933.27,655.13
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,942.52,658.98
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,949.82,660.42
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,946.73,655.61
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,938.71,650.6
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,927.49,643.62
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,915.67,636.24
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,900.16,626.52
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,873.44,609.31
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,844.11,590.47
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,811.72,569.94
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,771.69,544.27
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,733.29,519.49
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,693.3,492.43
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,650.98,463.12
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,607.22,432.02
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,558.03,396.31
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,508.74,359.46
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,420.46,296.0
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,375.63,265.79
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,347.85,240.62
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,303.35,198.46
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,186.54,121.56
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,138.98,99.84
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,169.48,119.09
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,194.15,137.47
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,152.86,117.3
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,136.27,104.82
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,75.45,56.26
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,11.41,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,85.19,54.47
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,164.14,126.48
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,130.46,101.39
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,83.85,63.13
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,114.29,88.28
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,157.1,122.68
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,196.01,153.26
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,235.09,183.27
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,247.29,191.62
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,258.98,199.52
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,528.46,407.73
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,792.97,595.71
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,682.25,510.91
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,564.92,422.38
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,598.88,445.39
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,631.73,466.48
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,798.5,585.44
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,936.56,678.99
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,940.4,677.94
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,941.07,676.13
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,787.14,568.49
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,618.63,447.07
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,769.52,557.43
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,882.49,634.93
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,761.36,548.23
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,635.54,456.71
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,566.77,409.06
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,502.2,363.35
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,506.29,366.83
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,508.43,368.5
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,564.04,412.17
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,598.31,437.84
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,552.16,403.53
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,505.6,368.33
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,433.58,314.37
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,389.68,282.97
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,362.02,260.79
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,330.48,234.89
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,280.79,191.85
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,224.4,143.15
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,168.38,101.88
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,109.97,66.81
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,96.04,74.1
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,107.76,84.04
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,98.9,77.2
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,89.43,69.75
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,77.4,59.9
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,64.61,49.23
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,56.95,42.79
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.99,35.84
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,37.56,25.7
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.71,14.28
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.58,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,76.0,47.19
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,139.14,106.55
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,181.95,143.25
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,224.95,178.89
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,302.14,240.73
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,370.73,293.92
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,329.36,259.02
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,281.02,218.74
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,346.26,267.34
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,395.26,302.23
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,403.09,305.38
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,391.0,294.45
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,538.95,403.09
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,689.52,507.67
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,684.69,499.8
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,677.26,491.61
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,678.57,491.4
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,661.81,479.3
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,734.93,529.38
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,789.37,565.8
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,793.19,567.9
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,803.71,574.65
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,836.64,599.84
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,862.43,619.91
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,838.31,603.65
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,811.92,586.12
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,780.95,565.96
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,748.31,544.28
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,711.47,518.78
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,673.71,492.19
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,632.65,462.86
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,590.89,432.38
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,546.57,399.21
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,502.41,365.41
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,450.53,325.81
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,404.21,290.79
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,365.12,257.68
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,312.17,212.29
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,265.17,174.26
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,220.3,139.51
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,185.56,120.14
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,171.11,120.38
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,126.63,98.65
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,107.44,83.4
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,103.38,80.55
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,99.02,77.38
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,90.78,70.74
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,85.21,66.18
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,73.37,56.31
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,61.15,45.8
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,44.74,31.47
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,28.53,16.17
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,112.59,70.52
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,203.26,157.8
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,302.06,240.96
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,395.17,317.72
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,467.51,374.75
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,543.5,431.95
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,617.85,485.4
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,687.09,533.39
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,654.35,505.58
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,602.06,462.62
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,749.42,568.33
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,875.13,650.55
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,899.19,663.15
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,926.39,678.52
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,947.36,688.29
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,965.39,696.14
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,973.92,699.72
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,979.19,701.41
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,967.86,691.71
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,964.66,687.52
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,954.71,680.89
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,941.48,672.33
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,923.19,659.27
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,901.83,644.36
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,875.31,627.47
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,846.18,608.86
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,744.65,536.66
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,647.4,463.83
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,680.84,492.95
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,697.14,508.03
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,652.7,475.92
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,606.96,442.41
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,526.79,382.84
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,477.79,346.22
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,446.8,321.94
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,409.33,288.73
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,269.65,190.01
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,214.88,158.75
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,226.5,157.67
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,225.18,144.82
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,180.86,115.13
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,140.69,94.9
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,138.85,108.73
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,152.25,120.04
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,136.67,107.96
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,120.45,95.2
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,104.77,82.64
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,88.56,69.36
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,72.76,56.09
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,56.54,42.13
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,40.54,28.1
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,24.18,12.7
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,16.0,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,119.65,73.55
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,225.08,175.02
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,307.92,245.58
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,398.15,319.27
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,470.41,376.7
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,546.37,434.36
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,472.74,374.7
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,388.11,305.61
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,492.18,384.71
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,582.34,450.57
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,556.94,426.81
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,507.46,386.63
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,480.91,364.6
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,433.67,327.59
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,411.67,309.47
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,389.6,291.29
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,380.54,283.26
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,371.65,275.41
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,335.91,248.32
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,289.4,213.49
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,489.04,358.94
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,656.29,473.36
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,636.28,456.3
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,615.96,440.48
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,649.86,463.73
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,682.45,485.08
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,687.24,487.43
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,687.87,486.96
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,699.6,498.64
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,696.76,499.35
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,653.0,467.56
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,607.52,434.26
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,513.89,366.86
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,457.11,325.85
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,437.7,310.78
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,406.41,282.76
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,352.74,243.59
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,332.06,230.86
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,270.33,177.65
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,200.88,117.6
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,144.21,79.06
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,97.11,56.93
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,72.61,54.12
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,70.36,52.52
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,68.44,51.25
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,66.33,49.81
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,62.43,46.82
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,58.28,43.5
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,52.06,38.38
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,44.02,31.46
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.91,22.47
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.48,11.86
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,16.75,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,120.06,71.43
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,227.62,176.94
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,317.83,253.84
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,416.78,334.76
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,494.73,395.62
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,571.9,452.59
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,638.97,499.79
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,707.16,546.16
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,757.39,577.91
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,806.78,608.29
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,848.79,632.9
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,884.12,652.59
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,913.17,667.87
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,939.58,681.31
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,960.2,690.92
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,977.84,698.65
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,974.86,693.85
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,979.8,694.43
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,979.8,691.96
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,976.46,687.59
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,965.86,680.69
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,951.92,671.85
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,935.54,660.21
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,915.8,646.55
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,888.16,629.58
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,857.76,610.77
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,823.13,587.85
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,786.2,563.33
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,745.7,537.17
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,703.32,507.94
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,658.23,474.98
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,611.67,440.24
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,562.34,404.28
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,512.1,366.44
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,459.86,325.21
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,407.42,282.72
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,353.79,238.48
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,300.58,194.1
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,247.03,150.19
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,194.8,109.65
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,133.69,68.13
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,83.77,45.66
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,61.57,44.74
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,61.28,44.7
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,59.77,43.73
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,52.9,38.32
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,50.59,36.61
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,48.18,34.73
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,43.56,30.94
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,38.78,26.79
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,30.59,19.48
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.05,10.38
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,24.32,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,150.56,87.1
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,259.02,201.35
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,360.16,287.5
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,468.71,375.77
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,540.58,430.95
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,615.21,485.66
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,679.67,530.74
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,741.57,572.43
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,789.26,602.66
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,835.75,631.39
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,872.41,653.06
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,906.9,673.02
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,924.37,682.53
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,949.07,697.03
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,966.51,705.58
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,980.89,712.22
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,988.61,714.35
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,992.93,714.45
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,991.19,711.09
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,985.99,705.69
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,974.41,697.5
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,959.43,687.27
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,940.1,673.22
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,917.52,657.18
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,889.25,638.83
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,858.18,618.62
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,823.38,594.64
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,786.29,569.12
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,745.46,542.13
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,702.72,512.17
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,656.77,477.78
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,609.49,441.78
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,559.9,404.17
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,509.39,364.87
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,457.05,323.27
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,405.73,281.54
