Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,106.71,80.69
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,95.97,72.49
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,84.5,63.6
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,74.37,55.49
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,63.66,46.72
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,52.28,37.28
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,40.38,27.15
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,27.88,16.07
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,15.54,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,8.64,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,25.02,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,55.37,37.09
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,116.92,88.83
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,168.48,131.96
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,211.99,167.42
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,255.96,202.16
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,364.52,286.55
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,462.54,359.76
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,633.79,486.4
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,802.22,600.78
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,748.91,559.46
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,686.9,509.82
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,738.32,543.43
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,788.9,574.99
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,887.24,637.5
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,959.18,678.06
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,919.55,650.63
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,848.56,599.4
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,851.43,598.75
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,851.55,595.89
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,823.12,575.11
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,793.07,553.56
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,792.41,551.99
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,789.0,548.49
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,821.96,575.52
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,832.93,584.97
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,769.65,541.06
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,704.61,493.62
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,698.34,493.81
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,677.88,482.99
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,631.72,450.15
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,583.71,415.32
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,534.16,378.44
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,484.04,340.11
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,431.86,299.32
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,380.16,257.94
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,327.42,221.21
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,306.45,210.87
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,245.37,157.35
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,165.35,90.38
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,115.5,62.0
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,72.43,52.73
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,70.57,51.48
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,68.47,49.99
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,66.38,48.6
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,64.13,47.05
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,59.66,43.49
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,54.94,39.59
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,46.35,32.41
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,38.34,25.46
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,26.45,14.81
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,14.17,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,75.36,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,158.0,116.38
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,264.22,207.84
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,366.25,292.11
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,443.11,353.7
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,524.41,415.94
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,601.29,470.6
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,674.05,519.99
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,726.4,552.73
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,778.05,583.98
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,821.14,608.68
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,862.65,631.78
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,887.02,643.32
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,914.79,656.94
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,934.13,665.17
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,950.4,671.43
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,959.4,672.68
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,965.07,671.87
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,963.01,666.78
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,957.51,659.76
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,946.98,650.79
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,933.1,639.98
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,907.24,622.03
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,878.51,602.54
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,851.45,586.3
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,821.85,568.37
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,786.58,546.29
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,749.64,522.25
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,709.67,495.62
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,668.34,467.55
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,623.61,436.78
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,576.28,403.51
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,495.53,345.69
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,437.18,304.47
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,418.55,289.04
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,381.06,256.92
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,331.31,218.32
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,283.0,180.66
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,234.15,143.37
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,187.35,110.55
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,142.25,85.6
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,106.91,79.68
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,104.08,77.79
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,100.99,75.65
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,95.89,72.01
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,90.45,68.03
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,82.1,61.42
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,75.68,56.17
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,62.12,45.08
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,48.14,33.29
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,31.63,18.6
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.97,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,38.19,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,81.68,57.0
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,182.58,141.81
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,275.47,218.16
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,210.65,166.7
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,127.54,98.47
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,262.63,207.29
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,376.88,294.8
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,378.81,293.06
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,377.57,289.53
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,331.35,252.96
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,301.15,228.23
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,474.45,357.51
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,650.05,479.13
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,578.63,423.97
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,523.28,381.67
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,524.68,381.81
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,508.83,369.89
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,621.33,447.65
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,728.31,517.67
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,685.66,487.01
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,632.17,450.62
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,603.76,431.47
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,575.66,412.16
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,595.31,426.1
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,612.02,437.51
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,606.6,433.32
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,599.42,428.05
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,398.09,289.75
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,210.17,154.01
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,296.35,218.04
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,376.64,275.13
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,354.33,258.83
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,332.72,243.53
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,351.25,256.34
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,352.81,255.9
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,327.72,237.01
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,300.87,216.53
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,261.96,188.87
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,227.51,165.34
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,170.31,126.02
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,112.66,87.72
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,128.65,101.24
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,146.88,116.47
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,130.1,103.31
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,112.88,89.61
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,95.52,75.32
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,77.78,60.4
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,60.29,45.46
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,42.46,29.92
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,26.28,15.0
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,8.79,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,7.47,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,14.95,5.73
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,28.66,17.56
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,43.03,29.73
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,60.81,44.59
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,78.27,58.98
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,61.0,44.6
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,47.68,33.49
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,93.21,70.3
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,142.21,109.3
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,309.72,243.97
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,487.32,380.59
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,431.47,334.51
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,355.53,273.68
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,185.18,141.43
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,29.24,17.6
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,178.69,135.23
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,351.25,266.19
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,192.67,145.1
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,57.82,39.93
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,228.63,172.54
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,397.47,298.57
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,418.51,313.33
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,438.28,327.42
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,467.37,348.45
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,494.13,367.5
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,492.34,365.78
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,489.64,363.62
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,414.79,308.73
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,344.44,256.82
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,374.14,278.97
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,400.1,297.71
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,405.73,301.59
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,412.03,305.35
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,345.89,256.82
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,296.34,220.99
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,264.31,197.87
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,234.05,175.92
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,202.62,152.81
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,160.94,121.62
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,170.31,129.08
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,165.34,131.99
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,125.97,100.08
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,69.9,53.65
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,60.11,45.71
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,50.33,37.62
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,41.46,30.15
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,32.6,22.55
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,23.76,14.82
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,14.94,7.03
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,8.78,1.24
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.73,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,8.64,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,16.73,7.15
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,32.13,20.61
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,49.1,35.01
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,68.55,51.36
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,87.57,67.09
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,61.44,45.34
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,41.48,28.69
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,50.8,36.23
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,60.14,43.69
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,73.51,54.35
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,87.15,65.13
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,161.57,124.43
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,237.96,183.69
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,262.89,201.84
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,287.56,219.69
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,210.49,160.15
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,136.98,102.81
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,138.23,103.75
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,139.47,104.58
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,160.86,121.11
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,181.99,137.26
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,216.43,163.08
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,250.33,188.07
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,204.72,153.46
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,159.94,119.35
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,142.77,106.18
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,125.89,93.15
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,182.04,136.38
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,236.54,177.53
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,237.78,178.36
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,238.85,179.25
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,215.6,161.85
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,192.78,144.75
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,202.45,152.3
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,211.47,159.29
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,184.21,139.04
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,157.54,119.13
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,158.28,120.04
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,158.56,120.61
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,159.5,121.7
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,159.71,128.2
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,125.45,100.33
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,89.47,70.61
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,77.75,61.12
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,65.92,51.33
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,54.34,41.47
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,42.36,31.08
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,30.85,20.94
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,19.36,10.75
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,10.98,2.83
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.45,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.88,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.19,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.51,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.83,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.15,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,39.69,27.41
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,74.08,55.48
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,75.46,56.36
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,77.06,57.44
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,113.47,86.38
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,150.35,115.1
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,278.16,215.43
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,396.36,304.5
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,415.31,316.37
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,433.65,328.11
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,482.19,362.82
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,545.85,407.21
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,559.05,414.21
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,571.1,420.66
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,521.21,384.07
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,486.35,358.2
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,486.54,357.48
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,486.06,356.09
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,479.67,350.82
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,473.16,345.58
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,397.15,291.59
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,324.61,239.46
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,301.65,223.21
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,279.24,207.02
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,353.94,262.23
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,423.0,311.66
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,306.53,227.29
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,200.19,148.95
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,278.57,207.16
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,350.7,258.01
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,310.8,228.88
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,285.17,210.97
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,237.67,177.0
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,195.72,147.34
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,182.24,138.47
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,158.92,127.18
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,145.48,116.63
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,131.88,105.82
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,116.01,93.13
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,99.99,80.07
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,82.76,65.55
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,65.36,50.61
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,48.54,35.97
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,31.51,20.95
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,18.51,8.32
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.66,1.57
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,18.91,9.68
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,28.19,17.55
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,38.81,26.48
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,49.45,35.3
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,92.78,70.68
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,138.2,106.95
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,226.64,177.93
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,304.02,238.4
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,416.18,324.17
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,512.62,395.41
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,537.48,411.48
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,560.91,426.74
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,603.63,455.78
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,663.06,495.64
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,552.18,413.28
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,442.45,330.86
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,558.39,415.34
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,654.65,482.49
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,620.23,456.19
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,585.99,430.72
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,573.64,420.72
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,560.87,410.41
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,571.83,418.33
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,580.61,424.56
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,615.4,450.27
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,640.99,468.96
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,334.59,249.93
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,43.62,28.35
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,155.09,114.41
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,261.49,194.18
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,322.29,238.88
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,379.15,279.65
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,381.82,279.82
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,371.61,269.04
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,230.24,167.37
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,102.13,74.78
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,124.81,92.74
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,145.8,109.23
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,120.39,90.01
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,95.18,74.01
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,55.25,40.99
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,14.09,6.34
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,12.32,4.9
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,10.55,3.43
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,8.35,1.54
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.14,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.38,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.63,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.0,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,9.66,1.53
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,19.36,10.1
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,29.08,18.38
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,40.14,27.72
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,51.23,36.93
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,169.06,134.82
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,304.82,242.37
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,239.36,188.52
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,175.15,135.6
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,371.47,290.65
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,559.32,429.61
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,510.21,389.65
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,476.61,362.05
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,432.66,327.65
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,406.58,306.21
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,506.59,379.14
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,587.02,435.69
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,625.87,462.03
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,662.78,486.94
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,627.39,460.19
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,592.17,434.08
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,588.28,430.06
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,583.45,425.25
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,605.51,440.85
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,624.24,453.74
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,610.44,443.99
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,595.55,433.66
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,589.55,429.65
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,581.08,423.56
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,452.98,332.59
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,340.46,251.41
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,402.87,297.43
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,450.3,328.74
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,419.95,303.56
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,381.97,271.56
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,326.22,230.63
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,292.41,207.89
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,219.41,158.62
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,172.05,129.36
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,173.91,130.15
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,169.04,134.85
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,144.12,114.98
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,110.72,87.81
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,96.13,76.11
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,81.39,64.04
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,66.51,51.47
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,51.48,38.55
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,37.88,26.71
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,23.79,14.28
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,13.64,3.94
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.64,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,44.06,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,131.04,91.27
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,238.25,187.75
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,341.38,274.1
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,420.65,338.78
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,504.82,404.63
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,583.83,463.21
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,659.51,517.13
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,442.23,350.12
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,187.52,144.51
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,545.59,428.1
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,858.19,650.19
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,882.4,662.61
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,909.37,678.93
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,931.6,690.66
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,950.83,700.41
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,832.92,617.11
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,693.17,512.32
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,840.53,620.67
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,947.49,690.96
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,841.43,615.78
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,708.88,517.25
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,731.88,533.89
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,756.73,550.47
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,678.27,493.78
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,606.04,441.36
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,645.23,470.87
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,672.81,491.09
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,608.89,445.4
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,549.88,403.25
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,542.04,398.18
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,528.05,387.68
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,470.54,344.97
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,428.76,313.97
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,402.67,292.91
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,367.1,263.01
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,316.43,218.29
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,255.7,163.68
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,197.05,117.52
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,146.92,82.74
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,130.89,89.54
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,168.39,133.38
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,113.42,88.92
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,71.11,54.23
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,68.33,52.27
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,65.38,50.04
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,59.69,45.37
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,52.23,39.01
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,43.63,31.34
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.75,23.13
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,21.15,8.34
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.18,5.01
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,20.23,11.0
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,28.62,18.07
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,37.03,25.07
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,43.24,30.07
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,49.45,34.98
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,63.23,46.03
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,77.09,57.02
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,72.61,53.19
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,68.19,49.46
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,91.3,67.72
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,115.13,86.33
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,151.54,114.52
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,188.03,142.27
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,190.69,143.95
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,193.38,145.74
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,193.72,145.49
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,194.07,145.28
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,214.27,160.42
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,234.16,175.19
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,255.04,190.66
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,275.44,205.69
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,326.55,243.29
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,369.36,274.19
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,284.95,212.1
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,202.8,150.91
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,183.67,136.63
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,164.85,122.39
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,187.75,139.85
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,209.93,156.62
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,175.71,130.99
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,142.0,105.6
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,182.05,136.44
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,219.49,164.83
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,120.99,89.6
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,16.81,7.84
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.02,6.47
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.07
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,89.19,66.08
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,153.63,122.72
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,135.68,108.18
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,135.02,108.03
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,120.4,96.44
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,105.26,84.23
