Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,84.38,66.72
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,64.51,49.73
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,53.14,39.63
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,39.23,26.99
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,20.25,6.91
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,11.43,2.55
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,23.34,13.36
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,35.29,23.66
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,50.7,36.73
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,66.64,50.05
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,71.24,53.67
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,76.22,57.48
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,73.58,55.09
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,71.7,53.34
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,107.69,82.11
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,144.54,110.96
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,215.97,166.92
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,305.79,235.11
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,357.02,272.58
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,407.44,308.75
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,445.54,335.31
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,482.6,360.48
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,423.1,315.26
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,365.59,271.84
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,353.21,262.06
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,330.54,244.63
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,370.63,271.72
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,398.66,288.93
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,430.38,312.73
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,459.81,334.78
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,481.82,351.81
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,500.9,366.61
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,510.64,374.41
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,516.83,379.51
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,468.33,345.29
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,423.61,313.6
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,352.3,262.18
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,280.85,210.08
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,292.62,219.06
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,300.87,224.85
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,247.21,185.62
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,206.67,156.32
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,197.97,149.6
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,196.25,148.47
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,181.74,138.23
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,170.59,136.93
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,145.01,116.37
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,121.03,96.89
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,106.9,85.57
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,92.05,73.39
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,78.1,61.57
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,63.56,48.98
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,49.09,36.24
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,34.14,22.76
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,17.56,4.14
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.36,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.63,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.26,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,7.9,0.87
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,11.86,4.2
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,15.83,7.51
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,36.15,24.25
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,56.55,40.79
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,101.5,77.01
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,148.85,114.42
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,156.12,119.45
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,163.63,124.71
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,280.31,215.62
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,385.72,294.93
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,399.91,303.58
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,413.59,312.16
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,541.45,406.76
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,665.68,495.16
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,733.69,542.81
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,811.41,595.96
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,692.03,509.18
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,576.67,424.45
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,602.97,444.0
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,626.52,460.77
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,614.65,452.79
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,604.48,446.05
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,615.03,452.57
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,622.22,456.45
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,588.79,432.34
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,556.04,408.72
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,567.42,419.8
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,562.17,415.93
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,511.89,375.99
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,460.86,334.56
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,394.82,284.12
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,367.02,264.57
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,318.17,223.71
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,268.65,181.21
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,204.18,126.54
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,135.81,73.82
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,85.42,52.76
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,64.17,48.14
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,64.4,48.54
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,64.67,48.96
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,62.3,47.24
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,59.79,45.35
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,55.41,41.65
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,50.87,37.63
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,40.82,28.78
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,31.81,20.41
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,16.08,1.82
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,47.79,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,135.3,88.19
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,246.88,194.13
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,351.17,282.87
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,432.19,349.83
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,518.33,417.71
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,595.52,475.58
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,668.38,528.27
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,723.27,567.0
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,777.54,604.59
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,823.24,634.19
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,862.31,658.71
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,892.4,677.52
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,919.78,694.43
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,942.38,706.62
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,961.9,716.74
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,960.12,713.98
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,965.34,716.28
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,964.35,713.37
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,959.86,708.31
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,948.2,699.38
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,933.07,688.31
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,911.84,672.19
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,887.41,654.08
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,858.62,634.43
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,826.99,612.85
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,790.67,586.8
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,751.96,559.09
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,709.65,527.81
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,665.43,494.58
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,617.58,458.2
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,568.4,419.93
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,517.1,379.0
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,465.04,336.43
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,411.06,291.54
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,351.23,241.62
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,295.74,194.88
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,241.18,149.48
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,187.36,107.54
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,135.85,73.97
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,85.01,54.01
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,66.4,49.8
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,66.04,49.71
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,65.66,49.59
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,63.3,47.9
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,60.83,46.04
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,56.48,42.46
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,52.0,38.56
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,41.27,29.11
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,31.87,20.33
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,76.52,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,207.98,135.39
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,317.52,250.37
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,432.94,347.75
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,512.47,411.84
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,595.71,475.47
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,663.72,525.01
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,729.24,570.92
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,780.24,605.46
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,830.07,638.44
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,869.79,662.66
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,897.96,678.61
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,924.85,693.38
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,948.84,706.12
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,966.17,714.39
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,980.17,720.55
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,986.18,722.99
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,988.6,723.28
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,984.95,718.31
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,977.63,711.16
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,963.75,701.04
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,946.33,688.77
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,922.35,672.53
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,895.18,654.27
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,864.56,633.51
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,831.1,610.85
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,749.57,550.78
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,669.57,488.99
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,675.46,496.94
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,664.58,491.18
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,562.19,413.46
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,488.5,357.23
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,482.52,352.41
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,460.58,331.55
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,406.69,286.86
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,353.8,242.33
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,291.67,190.98
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,237.04,145.82
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,200.36,128.05
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,202.84,143.78
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,124.4,88.65
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,64.63,48.32
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,63.52,47.63
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,62.3,46.8
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,59.78,44.95
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,57.12,42.91
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,52.98,39.49
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,48.72,35.77
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,38.69,26.91
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,29.6,18.35
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,73.8,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,200.97,126.68
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,303.75,237.76
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,410.34,327.1
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,491.77,392.95
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,576.97,458.09
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,641.74,504.41
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,707.34,549.56
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,759.98,584.55
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,806.83,614.71
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,847.53,638.85
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,886.15,661.18
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,914.2,677.04
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,939.39,691.0
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,947.99,692.76
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,963.72,699.41
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,970.83,700.51
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,974.46,699.59
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,971.51,694.68
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,965.01,687.76
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,952.11,678.37
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,935.74,666.98
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,914.08,652.92
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,889.17,636.88
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,858.65,617.26
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,825.33,595.81
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,788.17,570.62
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,748.6,543.79
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,705.11,513.31
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,659.75,480.83
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,611.31,445.37
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,561.48,407.89
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,474.06,342.96
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,422.87,305.7
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,385.91,278.13
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,349.55,250.47
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,308.34,220.24
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,280.95,200.64
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,236.45,165.16
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,196.02,135.53
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,161.19,126.85
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,162.29,128.51
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,131.53,103.9
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,101.73,79.76
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,79.37,61.56
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,54.92,41.21
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,50.28,37.37
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,45.46,33.15
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,37.23,25.77
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,27.3,16.43
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,43.37,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,121.76,72.36
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,233.34,181.2
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,333.71,264.61
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,413.76,329.16
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,498.83,394.49
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,572.0,446.78
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,641.4,494.15
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,696.23,529.14
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,750.45,562.49
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,670.84,502.24
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,571.11,426.75
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,583.27,432.94
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,574.79,424.15
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,637.34,463.67
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,680.38,488.52
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,734.11,524.35
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,801.44,567.75
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,789.76,557.97
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,764.27,540.73
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,751.92,532.92
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,737.89,523.8
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,745.51,529.42
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,755.9,536.34
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,732.15,521.21
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,707.07,505.3
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,727.29,523.97
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,728.8,528.95
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,687.46,500.07
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,645.29,470.21
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,541.51,394.5
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,467.75,340.22
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,466.33,339.24
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,446.33,320.36
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,393.05,276.92
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,339.55,232.37
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,285.39,187.43
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,232.35,144.04
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,193.15,121.03
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,189.35,129.84
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,147.6,116.53
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,135.78,107.58
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,122.07,96.71
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,101.21,79.75
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,90.89,71.55
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,79.93,62.61
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,71.23,55.21
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,58.07,43.77
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,43.67,31.1
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,28.83,17.43
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,14.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,51.12,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,149.14,86.37
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,248.81,193.73
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,349.69,277.94
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,429.02,341.31
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,519.93,409.41
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,586.4,455.82
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,653.85,500.93
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,707.67,532.96
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,760.83,562.94
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,803.01,584.26
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,843.44,603.69
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,873.49,621.95
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,895.55,635.46
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,914.28,645.85
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,929.8,654.36
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,938.22,659.92
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,943.26,663.6
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,941.07,663.78
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,935.4,661.83
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,923.75,655.38
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,908.73,646.87
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,888.84,633.99
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,865.73,619.06
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,836.29,600.69
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,804.14,580.49
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,767.31,557.38
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,728.36,531.15
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,685.48,501.25
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,640.97,469.47
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,593.96,435.01
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,546.04,398.88
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,494.99,359.29
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,443.63,318.33
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,390.76,275.36
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,338.66,232.11
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,285.68,188.27
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,226.91,140.89
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,175.42,102.23
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,126.63,72.7
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,80.03,61.08
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,79.51,60.94
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,77.72,59.69
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,75.76,58.28
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,71.96,55.4
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,66.61,51.12
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,59.06,44.79
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,51.2,37.94
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,39.46,27.52
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,27.27,15.94
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,47.58,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,141.0,77.7
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,239.6,187.33
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,337.64,270.94
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,416.92,336.13
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,501.08,401.93
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,574.66,456.04
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,643.95,504.81
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,698.4,542.51
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,752.22,579.03
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,796.69,607.17
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,839.54,633.79
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,869.39,650.89
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,890.97,662.4
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,784.09,585.2
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,653.89,486.94
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,808.9,601.67
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,945.86,693.59
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,944.12,690.62
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,929.07,680.11
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,678.88,505.33
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,392.96,291.16
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,540.56,400.57
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,675.15,494.98
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,749.98,552.54
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,799.72,590.85
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,690.63,509.63
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,589.88,433.32
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,625.8,463.61
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,637.24,473.99
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,589.83,437.87
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,541.16,400.14
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,490.24,359.6
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,438.91,317.67
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,386.66,274.33
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,336.26,231.86
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,277.08,182.94
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,225.02,140.38
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,171.91,99.95
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,120.11,68.17
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,75.75,57.75
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,75.0,57.5
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,72.28,55.45
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,69.31,53.16
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,65.98,50.63
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,62.46,47.84
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,54.88,41.33
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,47.61,34.88
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,36.88,25.3
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,25.78,14.45
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,46.49,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,137.2,71.23
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,240.84,188.7
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,344.25,277.52
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,211.13,171.68
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,54.2,39.28
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,159.51,127.2
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,279.43,223.66
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,350.89,279.5
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,423.83,335.1
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,422.74,330.96
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,419.09,325.18
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,436.86,337.15
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,453.53,348.19
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,358.25,274.17
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,267.7,203.18
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,367.24,278.7
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,450.11,339.81
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,500.63,376.0
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,562.89,419.94
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,598.31,445.33
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,631.2,468.77
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,397.56,298.25
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,164.22,121.23
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,227.73,169.59
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,289.9,215.91
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,241.34,179.54
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,193.75,143.77
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,227.2,169.12
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,259.5,193.34
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,411.99,310.74
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,539.51,401.71
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,488.23,360.27
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,436.26,317.66
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,382.76,272.23
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,329.6,226.38
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,233.21,161.21
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,215.91,162.41
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,167.14,110.05
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,107.98,58.19
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,70.9,53.98
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,107.32,84.79
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,68.03,52.1
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,54.55,40.91
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,52.0,38.96
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,49.33,36.83
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,44.83,32.91
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,40.16,28.67
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,32.11,21.36
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.74,12.56
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,51.47,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,146.5,71.03
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,250.74,195.96
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,353.81,284.52
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,438.52,354.29
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,523.8,420.72
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,590.17,469.57
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,657.65,517.29
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,583.66,459.33
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,487.35,382.16
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,443.92,346.17
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,414.05,319.78
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,473.04,363.67
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,531.72,406.21
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,639.95,484.48
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,729.97,547.67
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,697.15,520.92
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,662.02,493.32
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,621.68,462.45
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,596.41,442.03
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,625.77,463.03
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,652.71,481.88
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,589.96,435.76
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,529.63,391.35
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,620.34,459.25
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,696.89,514.78
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,716.11,531.22
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,716.48,533.84
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,398.12,301.71
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,118.65,86.23
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,277.4,207.12
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,413.28,306.07
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,298.12,221.73
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,187.98,140.07
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,268.16,198.96
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,338.5,247.39
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,300.12,218.08
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,264.77,191.96
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,229.03,166.65
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,196.94,145.44
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,148.67,117.62
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,112.76,88.79
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,117.32,92.94
