Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,112.72,89.43
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,99.99,79.22
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,86.68,68.29
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,72.08,55.84
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,56.9,42.62
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,41.94,29.37
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,24.84,12.84
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,11.57,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,28.36,7.88
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,115.76,87.69
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,204.25,162.71
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,271.86,219.53
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,344.24,278.13
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,465.12,372.33
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,575.77,454.65
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,473.97,372.51
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,361.64,281.65
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,338.03,261.93
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,329.86,253.38
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,491.26,376.34
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,655.26,494.75
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,793.05,592.57
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,915.67,672.46
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,820.7,604.42
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,705.99,519.56
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,513.2,381.39
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,314.44,233.23
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,552.67,410.23
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,742.2,542.5
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,687.09,499.97
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,626.59,455.42
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,474.79,348.1
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,323.78,238.05
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,365.09,268.68
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,400.19,293.93
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,382.22,280.85
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,364.76,268.31
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,461.71,341.48
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,532.54,390.27
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,454.78,331.06
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,403.73,293.8
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,374.13,266.78
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,321.62,218.51
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,268.69,174.48
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,217.18,133.02
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,165.22,95.35
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,115.46,67.7
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,81.71,62.17
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,81.22,62.18
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,78.34,60.02
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,75.2,57.63
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,71.33,54.68
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,65.53,49.99
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,57.17,42.94
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,48.45,35.32
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,36.2,24.41
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.49,11.13
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,40.81,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,121.6,46.52
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,223.55,172.58
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,320.12,255.65
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,400.47,321.77
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,485.69,388.4
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,551.47,436.81
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,626.99,489.95
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,682.72,526.97
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,737.85,562.52
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,781.47,588.33
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,823.4,612.47
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,854.11,630.79
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,882.29,647.41
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,903.38,658.04
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,915.75,663.07
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,699.9,513.81
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,434.58,319.55
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,542.16,398.28
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,630.58,460.0
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,782.73,569.82
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,897.54,647.51
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,875.01,630.52
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,849.5,612.86
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,820.09,593.57
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,788.04,572.5
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,751.29,547.52
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,712.47,520.41
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,669.86,489.92
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,625.69,457.66
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,578.17,422.22
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,529.94,385.35
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,479.01,346.15
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,427.91,305.62
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,370.67,261.97
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,334.27,235.62
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,297.46,207.78
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,258.75,180.03
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,186.09,132.62
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,137.25,102.04
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,119.74,93.25
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,102.51,79.68
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,90.52,70.1
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,78.41,60.3
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,65.8,50.05
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,53.01,39.44
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,41.03,29.3
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,29.08,18.98
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,18.48,9.69
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.9,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.09,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,102.92,80.51
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,220.81,175.46
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,177.29,138.75
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,125.54,95.76
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,344.83,270.42
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,560.86,429.76
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,630.83,476.61
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,718.09,534.27
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,522.96,391.15
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,308.9,230.26
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,277.61,207.36
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,263.21,196.13
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,467.77,345.96
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,639.08,462.32
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,612.84,441.56
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,586.5,422.51
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,627.7,450.68
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,671.51,479.27
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,675.07,482.29
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,675.04,483.14
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,621.1,445.61
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,570.61,410.46
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,600.77,434.29
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,612.1,443.04
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,567.43,410.57
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,521.72,376.79
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,473.81,340.39
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,426.15,303.13
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,371.57,262.87
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,337.1,239.02
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,284.56,193.52
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,219.41,137.03
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,185.62,119.77
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,175.87,124.76
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,122.46,95.81
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,92.49,71.76
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,88.47,68.74
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,83.58,64.9
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,77.22,59.89
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,70.55,54.44
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,60.85,46.1
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,50.74,37.14
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,36.86,24.76
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,21.04,7.55
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,31.48,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,87.26,21.17
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,205.04,157.67
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,303.12,242.18
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,382.94,308.29
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,467.78,375.25
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,537.65,427.93
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,616.94,484.7
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,576.71,450.24
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,516.51,401.2
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,451.81,349.09
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,399.28,305.4
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,442.59,336.56
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,485.19,366.13
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,566.47,423.66
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,664.49,490.14
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,574.26,423.65
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,484.81,357.88
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,477.45,351.47
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,469.93,344.56
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,537.13,392.01
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,587.65,426.77
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,726.72,526.83
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,834.57,601.57
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,753.32,542.73
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,674.58,486.46
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,651.88,471.54
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,627.27,454.65
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,628.48,457.69
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,613.46,448.14
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,536.96,390.48
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,477.84,346.07
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,457.89,331.04
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,419.78,299.48
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,356.4,253.46
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,329.0,237.02
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,286.7,204.59
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,252.09,177.99
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,191.59,126.57
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,116.2,73.28
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,92.47,71.4
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,91.38,70.95
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,88.31,68.67
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,84.38,65.63
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,78.04,60.61
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,71.38,55.16
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,61.67,46.78
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,52.87,38.86
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,36.41,24.26
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,19.48,5.21
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,23.82,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,69.56,10.13
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,167.57,127.2
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,257.72,204.49
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,351.45,281.03
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,436.13,348.12
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,504.82,400.62
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,575.67,452.93
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,632.34,493.71
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,689.09,533.31
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,740.97,567.56
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,784.9,595.66
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,818.62,615.58
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,849.89,633.66
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,872.34,645.66
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,891.84,655.73
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,901.9,660.92
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,908.7,664.16
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,909.13,662.04
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,906.18,657.91
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,688.78,505.33
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,451.74,331.16
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,536.77,392.86
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,605.7,440.49
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,707.15,516.24
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,776.32,567.66
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,741.01,542.26
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,703.37,515.52
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,601.32,439.94
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,515.59,375.87
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,501.62,366.11
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,483.43,352.3
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,459.06,332.67
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,419.72,298.77
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,362.53,252.3
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,311.77,210.16
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,259.14,167.23
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,208.19,127.37
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,174.16,114.94
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,186.16,137.66
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,134.67,105.56
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,86.62,66.71
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,83.13,64.11
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,78.53,60.5
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,72.67,55.87
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,66.53,50.84
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,57.04,42.75
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,47.15,34.03
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,32.87,21.24
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.69,2.97
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,47.42,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,132.13,12.38
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,254.52,195.87
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,370.64,296.71
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,454.74,366.63
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,543.33,435.89
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,441.86,355.04
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,297.93,237.38
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,416.81,331.06
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,523.77,411.79
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,704.42,545.98
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,860.08,652.23
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,715.31,544.99
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,524.07,397.75
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,505.58,381.99
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,485.7,364.61
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,469.34,351.71
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,469.41,350.62
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,458.24,340.8
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,447.13,331.17
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,703.82,524.19
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,898.14,657.95
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,680.57,504.0
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,444.61,326.99
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,553.01,407.92
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,647.27,475.35
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,548.67,403.52
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,461.35,339.54
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,554.66,412.49
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,615.65,457.76
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,474.36,351.33
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,378.73,279.5
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,298.99,221.42
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,231.09,171.51
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,211.52,157.15
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,192.43,143.03
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,188.14,140.29
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,183.45,137.27
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,185.29,137.84
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,188.7,141.32
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,145.03,114.55
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,125.84,99.48
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,112.69,88.97
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,93.48,73.27
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,74.01,57.24
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,53.59,40.1
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,47.59,34.84
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,39.82,27.84
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,29.13,18.06
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,18.13,0.24
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,29.11,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,175.9,133.47
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,320.33,255.48
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,403.63,324.93
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,499.32,400.63
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,530.53,423.73
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,566.1,449.19
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,613.55,483.41
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,659.84,515.99
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,547.99,426.94
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,427.7,330.42
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,472.75,363.0
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,517.09,393.89
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,740.78,560.97
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,923.7,684.37
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,930.38,686.19
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,933.58,687.06
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,751.22,557.42
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,532.63,392.8
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,736.35,546.9
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,892.62,655.06
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,869.55,638.33
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,843.32,620.7
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,812.87,600.01
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,779.6,577.39
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,649.12,479.72
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,528.62,387.06
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,475.66,349.09
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,430.14,315.97
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,484.45,357.84
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,514.53,377.3
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,419.59,306.29
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,369.49,271.44
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,344.82,246.64
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,300.17,201.97
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,247.77,158.47
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,197.01,118.61
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,145.84,83.99
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,96.98,62.03
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,82.29,62.85
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,81.38,62.48
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,79.51,61.16
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,76.73,59.05
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,71.12,54.59
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,65.26,49.76
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,56.77,42.47
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,49.16,35.59
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,33.29,21.25
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,25.74,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,73.65,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,196.4,147.92
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,298.17,236.57
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,383.22,308.12
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,474.24,381.64
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,549.56,439.01
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,622.15,491.89
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,677.85,530.33
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,732.99,567.38
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,576.51,447.05
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,362.48,279.01
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,638.97,491.82
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,877.91,659.98
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,892.85,665.78
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,910.26,674.84
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,918.2,678.69
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,922.7,680.45
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,920.27,676.39
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,914.33,670.2
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,781.96,575.92
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,630.84,463.37
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,755.83,557.44
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,838.31,615.21
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,808.05,593.87
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,775.06,571.36
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,664.12,488.8
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,560.19,409.88
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,598.38,441.27
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,610.57,451.24
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,562.2,413.73
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,512.85,374.81
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,434.33,315.27
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,390.43,283.47
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,353.81,249.77
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,298.53,197.77
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,244.84,153.26
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,192.54,112.47
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,133.74,73.12
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,84.38,53.3
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,72.59,54.61
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,71.88,54.36
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,70.98,53.82
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,70.09,53.26
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,66.28,50.3
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,60.47,45.51
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,52.54,38.7
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,44.36,31.37
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,30.31,18.55
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.25,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,28.06,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,151.36,112.95
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,250.29,199.12
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,349.63,281.66
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,442.48,356.44
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,524.64,420.35
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,617.4,488.78
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,675.22,529.54
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,732.48,568.99
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,784.72,602.81
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,835.63,634.95
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,866.08,652.39
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,888.44,664.3
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,911.75,676.87
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,931.87,687.27
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,939.25,690.64
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,943.08,691.9
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,931.51,682.03
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,926.29,676.67
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,913.22,667.29
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,896.7,655.81
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,874.19,639.17
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,848.54,620.57
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,817.36,599.59
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,783.46,576.74
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,745.62,549.59
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,705.53,519.55
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,661.61,487.2
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,615.97,452.88
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,567.29,415.52
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,517.58,376.41
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,464.9,334.05
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,406.79,286.74
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,351.59,240.69
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,297.03,194.75
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,241.71,149.42
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,187.82,107.93
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,135.3,74.24
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,77.81,50.02
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,69.32,51.95
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,68.77,51.81
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,67.69,51.22
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,66.59,50.59
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,62.57,47.41
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,58.39,43.95
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.72,36.47
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,42.18,29.64
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.81,17.2
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.45,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,20.95,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,123.35,90.66
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,222.61,176.16
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,305.43,245.98
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,394.55,318.44
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,491.23,393.95
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,577.32,458.98
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,635.19,500.81
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,693.36,541.54
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,754.72,582.5
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,807.62,616.47
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,839.73,635.37
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,869.3,652.45
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,894.12,666.18
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,910.61,674.27
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,918.75,678.25
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,923.44,680.12
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,923.86,677.97
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,920.64,673.58
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,907.06,663.58
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,881.96,646.1
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,864.44,632.83
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,843.16,617.12
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,812.7,596.55
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,779.41,574.09
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,741.52,546.91
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,701.26,516.56
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,656.81,483.65
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,610.56,448.72
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,561.63,411.11
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,511.46,371.55
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,458.58,329.54
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,405.2,285.89
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,350.38,239.8
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,289.02,188.59
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,233.4,142.77
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,179.04,100.94
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,125.37,66.9
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,74.07,55.76
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,68.39,51.42
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,60.83,45.43
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,59.35,44.37
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,57.8,43.22
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,54.14,40.32
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,50.33,37.14
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,44.13,31.73
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,37.72,25.86
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,25.0,13.9
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,15.46,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
