Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,64.25,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,192.09,142.16
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,297.42,233.35
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,168.88,134.51
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,32.6,21.3
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,41.46,28.68
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,50.33,35.8
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,88.61,66.69
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,129.28,98.85
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,223.41,172.91
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,307.46,236.6
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,329.67,252.29
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,351.45,267.86
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,489.6,370.74
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,626.34,467.83
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,775.65,576.17
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,907.37,664.95
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,906.47,662.95
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,902.05,659.99
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,741.24,547.31
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,564.07,416.44
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,717.91,534.01
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,827.87,612.75
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,797.51,591.45
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,764.44,569.27
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,667.11,495.12
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,577.26,425.69
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,598.61,444.88
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,599.21,446.42
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,529.05,391.16
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,476.46,349.82
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,420.57,308.04
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,377.66,276.52
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,337.91,239.23
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,281.12,183.92
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,236.89,153.18
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,217.42,145.6
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,186.62,128.78
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,154.53,122.22
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,139.77,110.85
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,124.69,99.04
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,90.08,70.56
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,59.35,44.91
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,55.79,42.08
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,52.11,38.98
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,45.56,33.2
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,36.97,25.4
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,24.22,13.07
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,12.73,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,61.34,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,208.59,157.3
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,317.6,256.13
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,401.29,327.13
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,497.09,403.53
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,566.17,454.02
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,636.47,502.61
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,691.62,538.75
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,746.15,572.98
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,787.5,596.02
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,826.93,617.05
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,857.12,634.31
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,879.65,646.44
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,898.81,655.74
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,914.71,662.98
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,922.22,664.96
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,926.23,664.93
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,922.8,660.36
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,915.8,653.79
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,902.55,644.74
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,885.84,633.67
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,861.79,617.34
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,841.6,603.59
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,810.24,583.3
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,776.02,561.17
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,671.28,486.34
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,574.96,415.69
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,601.84,438.31
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,606.28,442.15
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,556.34,404.32
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,504.96,364.58
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,451.83,322.1
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,398.03,277.89
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,342.73,231.93
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,288.44,186.47
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,224.87,134.91
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,169.8,93.25
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,114.89,59.98
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,64.45,47.84
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,63.44,47.34
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,62.38,46.75
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,54.2,40.08
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,51.63,38.05
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,48.42,35.57
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,45.1,32.86
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,39.05,27.52
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,32.78,21.75
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,21.98,10.87
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,80.94,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,234.02,172.95
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,349.52,274.96
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,435.79,345.38
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,526.68,414.75
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,593.16,462.28
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,660.68,508.45
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,714.2,544.1
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,767.0,578.38
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,806.41,601.7
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,839.11,620.22
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,867.61,636.74
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,893.25,651.35
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,786.78,576.95
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,657.83,482.27
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,810.96,591.63
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,924.7,663.83
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,920.61,658.24
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,913.0,651.84
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,899.14,642.91
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,881.87,631.94
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,812.86,584.34
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,731.63,524.93
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,511.54,372.77
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,303.04,221.28
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,519.92,384.85
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,688.29,502.92
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,544.55,396.92
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,427.86,310.92
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,476.39,347.31
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,499.14,360.15
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,442.65,315.78
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,389.05,272.47
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,334.73,227.22
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,281.24,182.41
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,226.39,137.78
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,173.0,97.91
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,114.14,62.16
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,70.69,53.0
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,69.85,52.66
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,68.93,52.21
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,67.08,50.87
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,65.17,49.42
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,60.24,45.45
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,55.08,41.1
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,45.5,32.77
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,37.04,25.08
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,23.1,11.02
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,179.19,130.35
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,304.77,240.26
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,389.48,310.54
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,485.32,386.1
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,500.21,396.07
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,516.28,405.98
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,532.55,415.41
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,527.15,408.99
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,443.83,342.77
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,354.13,271.25
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,469.52,356.76
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,586.05,437.95
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,538.96,400.21
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,507.34,374.4
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,487.05,358.18
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,451.29,331.27
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,424.17,310.45
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,397.83,290.19
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,417.9,304.22
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,436.82,317.06
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,438.53,317.18
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,439.66,317.06
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,489.88,352.56
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,528.61,379.35
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,518.81,372.54
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,507.8,365.14
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,451.4,325.98
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,402.85,292.08
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,459.36,333.89
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,491.58,353.13
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,424.53,302.54
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,382.44,272.09
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,335.93,231.5
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,274.48,176.41
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,229.94,150.73
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,233.04,165.15
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,153.04,100.94
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,68.9,51.51
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,67.96,51.12
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,66.94,50.58
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,65.37,49.46
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,63.78,48.27
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,59.19,44.57
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,54.42,40.53
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,44.4,31.81
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,35.53,23.74
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,21.92,9.37
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,45.62,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,190.03,136.89
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,296.8,233.52
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,379.9,302.54
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,474.15,376.53
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,545.89,429.6
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,619.1,481.18
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,517.83,402.7
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,377.1,292.51
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,443.48,342.39
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,528.13,402.84
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,697.49,527.3
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,862.0,638.3
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,874.2,643.17
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,888.39,650.83
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,896.11,654.84
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,900.39,656.79
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,896.69,652.74
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,889.51,646.6
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,876.83,637.94
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,860.76,627.2
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,838.65,611.58
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,813.32,593.9
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,702.68,513.93
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,596.15,434.43
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,645.97,474.62
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,670.97,495.01
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,377.05,282.23
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,126.04,91.32
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,241.82,178.91
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,346.01,254.89
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,372.91,270.66
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,379.25,265.84
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,325.1,220.32
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,271.44,175.3
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,228.24,149.7
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,221.15,155.67
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,149.05,98.48
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,68.49,51.23
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,67.52,50.79
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,66.47,50.22
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,62.7,47.24
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,58.65,43.98
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,54.21,40.37
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,49.59,36.44
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,41.16,29.05
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,32.33,21.01
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,19.62,6.81
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,23.84,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,127.06,89.41
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,205.26,161.35
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,283.18,226.5
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,365.01,291.92
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,431.76,342.02
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,517.04,402.63
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,574.05,441.65
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,631.28,479.66
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,678.22,509.4
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,724.18,537.78
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,632.06,469.5
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,534.98,397.49
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,699.23,514.41
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,837.16,607.08
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,745.59,540.74
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,644.14,468.48
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,754.43,547.33
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,851.16,613.29
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,841.01,605.34
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,827.77,596.35
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,806.36,582.17
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,782.4,566.19
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,754.72,547.37
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,724.77,526.77
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,650.62,472.13
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,583.99,422.73
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,583.44,423.66
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,569.63,413.69
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,524.64,379.73
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,480.66,345.97
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,407.81,292.76
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,364.29,262.3
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,327.86,229.44
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,281.26,185.67
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,232.11,147.46
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,185.2,114.32
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,138.4,88.32
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,106.84,82.36
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,103.1,79.81
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,99.12,76.99
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,91.41,70.88
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,83.25,64.3
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,74.15,57.0
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,64.62,49.04
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,50.77,37.03
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,37.17,24.85
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,19.12,5.15
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,45.76,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,189.69,133.48
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,296.01,231.95
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,379.65,300.44
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,474.75,372.83
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,544.93,420.61
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,616.45,465.61
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,671.62,501.48
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,726.2,536.1
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,766.85,560.76
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,805.58,583.94
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,834.98,600.46
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,856.6,612.05
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,875.06,620.54
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,890.29,627.08
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,697.61,498.22
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,458.93,330.0
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,700.73,501.56
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,890.41,620.31
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,876.46,608.56
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,859.14,597.58
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,833.39,582.3
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,811.78,569.64
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,780.93,551.02
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,747.37,530.57
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,709.01,504.72
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,668.43,476.71
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,624.9,446.39
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,579.62,413.91
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,531.08,378.12
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,481.31,340.19
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,428.69,299.17
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,370.06,252.58
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,315.47,208.0
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,261.86,164.07
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,207.34,121.0
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,154.27,83.61
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,101.6,56.51
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,63.93,46.88
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,63.04,46.47
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,62.08,45.96
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,59.51,44.1
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,56.8,42.06
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,52.24,38.36
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,47.5,34.32
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,39.38,27.21
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,30.91,19.42
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,14.93,1.23
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,60.65,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,207.85,145.1
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,323.52,254.59
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,409.83,326.49
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,500.97,397.32
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,567.54,444.47
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,635.27,489.47
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,688.65,521.83
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,741.35,551.61
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,779.76,568.76
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,811.42,580.27
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,840.61,597.29
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,867.0,612.56
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,881.68,619.39
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,893.03,624.43
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,900.01,629.13
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,903.5,631.85
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,751.36,532.07
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,574.62,409.0
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,735.18,524.33
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,858.75,605.27
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,834.82,587.87
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,807.86,570.28
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,776.92,550.71
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,743.27,528.53
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,704.35,503.01
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,663.26,475.28
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,619.11,444.22
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,573.36,411.13
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,523.73,374.3
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,473.21,335.63
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,420.81,294.27
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,368.25,251.72
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,315.78,209.01
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,258.99,163.42
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,221.69,142.23
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,212.55,145.96
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,142.0,94.43
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,77.1,57.56
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,75.78,56.9
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,74.38,56.09
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,70.85,53.37
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,67.12,50.42
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,59.94,44.67
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,53.23,39.07
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,42.72,29.93
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,31.84,20.02
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,16.11,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,30.93,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,165.32,112.49
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,263.99,207.22
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,348.21,278.11
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,438.49,350.38
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,507.8,403.32
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,586.3,459.9
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,643.15,498.41
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,699.45,535.34
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,741.31,561.13
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,781.35,585.21
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,812.56,602.07
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,841.21,616.93
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,858.64,624.73
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,872.95,630.6
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,880.79,633.09
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,880.21,630.33
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,877.52,625.17
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,871.4,617.99
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,858.59,607.33
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,842.48,594.72
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,827.32,581.63
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,802.94,562.85
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,750.85,525.69
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,692.91,483.33
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,649.38,453.68
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,606.36,423.94
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,595.69,419.22
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,570.83,402.85
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,521.8,367.27
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,471.58,329.74
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,419.36,289.44
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,366.7,247.5
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,308.66,207.18
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,289.69,198.43
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,223.52,141.23
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,144.93,77.38
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,92.53,52.75
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,69.14,51.35
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,61.42,45.35
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,60.37,44.76
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,57.69,42.7
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,54.88,40.46
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,50.62,36.98
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,46.22,33.2
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,38.01,25.98
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.46,17.95
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,40.41,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,190.2,127.53
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,313.64,245.85
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,403.09,321.08
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,497.77,396.08
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,570.39,449.47
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,644.73,501.41
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,697.47,535.95
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,749.52,568.76
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,785.13,589.5
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,823.31,611.62
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,851.6,625.87
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,877.0,637.95
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,893.01,644.2
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,905.67,648.36
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,902.8,644.53
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,905.42,644.53
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,901.13,639.49
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,893.29,632.44
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,878.38,623.39
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,860.06,612.24
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,837.27,596.99
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,811.22,579.65
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,779.12,559.14
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,744.24,536.71
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,705.27,508.87
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,663.96,478.83
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,619.0,446.3
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,572.28,411.61
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,522.19,373.65
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,470.95,333.63
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,417.61,290.8
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,363.86,246.6
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,308.71,200.83
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,253.93,155.67
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,190.62,106.76
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,136.25,70.15
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,82.96,46.32
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,62.98,45.99
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,61.45,45.03
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,54.39,39.49
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,52.14,37.85
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,49.79,36.06
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,46.06,33.09
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,42.24,29.84
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,34.7,23.18
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,26.89,15.7
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
