Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,109.41,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,281.46,208.76
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,378.46,305.98
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,483.01,392.83
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,555.5,448.39
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,629.64,501.72
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,684.26,537.3
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,733.73,567.47
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,774.73,590.44
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,813.41,611.01
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,840.36,627.07
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,864.21,641.13
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,879.53,648.38
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,883.61,648.46
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,887.37,648.23
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,887.42,645.78
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,880.23,638.9
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,869.31,629.9
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,852.16,618.31
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,831.41,604.57
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,805.45,587.06
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,776.05,567.34
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,740.98,542.71
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,703.0,515.53
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,660.77,484.31
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,616.15,450.62
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,567.22,413.46
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,516.55,373.91
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,462.94,331.42
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,408.3,286.66
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,351.95,239.27
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,295.33,191.3
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,236.93,143.11
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,178.97,98.93
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,113.72,58.01
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,60.5,45.34
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,59.0,44.29
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,57.45,43.14
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,54.97,41.37
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,52.44,39.48
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,44.29,32.58
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,40.6,29.35
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,34.57,24.0
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,28.4,18.12
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,13.97,1.35
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,106.05,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,273.99,198.8
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,371.29,298.43
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,475.97,386.12
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,546.89,441.89
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,619.42,495.83
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,673.63,532.53
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,722.8,563.97
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,762.88,588.31
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,800.68,610.45
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,827.0,624.3
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,850.25,636.01
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,865.74,643.03
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,870.2,642.85
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,873.0,643.31
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,872.17,641.56
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,865.54,634.94
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,855.2,626.13
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,837.74,613.32
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,816.75,598.35
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,790.81,580.58
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,761.51,560.56
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,726.98,535.63
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,689.6,508.26
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,647.57,476.39
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,603.14,442.09
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,555.16,405.21
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,505.45,365.92
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,452.59,323.13
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,398.58,278.24
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,342.84,231.13
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,286.8,183.58
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,229.78,136.81
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,166.0,88.88
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,109.11,55.42
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,59.83,44.42
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,58.29,43.33
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,56.72,42.17
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,54.63,40.73
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,52.53,39.21
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,44.37,32.35
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,40.7,29.14
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,34.25,23.46
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,27.62,17.17
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,13.62,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,84.31,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,227.6,160.74
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,324.6,259.82
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,429.86,348.36
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,508.68,412.01
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,589.49,473.19
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,644.31,512.82
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,698.5,550.62
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,737.66,575.76
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,780.18,602.75
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,806.96,618.57
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,830.75,632.27
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,846.56,640.39
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,858.94,646.28
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,855.2,640.99
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,855.38,638.7
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,848.87,632.01
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,838.74,623.08
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,821.2,609.08
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,800.21,592.96
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,774.75,574.19
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,746.06,552.91
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,711.8,527.46
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,674.78,499.67
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,633.38,467.48
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,589.69,433.04
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,542.41,395.86
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,493.48,356.54
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,442.11,314.53
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,389.76,270.77
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,335.0,224.57
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,280.06,178.18
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,217.12,127.37
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,161.61,86.3
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,106.38,54.82
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,61.93,45.79
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,60.86,45.09
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,59.8,44.37
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,52.33,38.45
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,50.2,36.9
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,46.32,33.7
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,42.36,30.25
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,35.59,24.25
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,28.63,17.58
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,14.16,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.1,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,17.63,6.9
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,39.85,27.02
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,61.05,45.24
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,87.25,67.51
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,113.09,89.04
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,138.31,109.61
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,163.54,129.72
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,198.7,157.17
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,221.01,173.9
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,239.79,187.41
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,258.27,200.39
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,392.0,302.6
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,509.21,386.47
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,521.1,391.28
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,531.63,395.98
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,536.72,396.37
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,540.46,395.89
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,598.27,437.17
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,648.13,471.67
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,691.42,504.0
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,717.3,523.85
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,684.27,501.45
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,648.7,476.96
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,591.96,434.52
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,539.74,395.11
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,489.78,358.04
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,442.98,322.79
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,399.44,289.73
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,363.62,262.21
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,323.08,224.78
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,265.9,171.14
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,216.84,132.21
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,165.24,95.49
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,136.78,89.04
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,141.09,111.73
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,105.16,82.5
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,73.67,56.56
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,70.18,53.94
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,66.57,51.09
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,58.82,44.6
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,51.98,38.64
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,41.35,29.2
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,30.37,18.88
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,15.37,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,54.89,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,162.17,106.63
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,256.44,202.21
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,354.27,284.32
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,216.29,175.26
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,57.29,41.94
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,65.85,49.04
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,74.48,55.88
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,60.11,43.86
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,46.81,32.78
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,121.93,93.37
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,202.04,155.88
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,235.59,181.08
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,282.78,216.29
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,398.08,303.23
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,496.18,374.19
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,497.65,372.88
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,498.15,371.54
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,571.48,424.94
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,628.22,465.04
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,683.8,506.23
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,709.41,525.99
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,677.26,501.99
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,642.5,476.18
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,603.68,446.09
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,562.62,413.8
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,518.12,379.06
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,469.3,340.26
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,419.23,299.45
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,368.29,256.93
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,315.41,212.33
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,262.59,167.78
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,208.44,123.91
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,155.4,85.22
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,103.44,56.85
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,67.85,51.12
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,60.03,44.82
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,58.65,43.83
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,56.42,42.17
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,54.14,40.4
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,49.66,36.65
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,45.07,32.62
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,37.12,25.54
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.39,16.28
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,59.21,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,169.64,108.07
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,268.99,212.78
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,371.17,299.99
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,450.6,365.79
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,530.78,429.42
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,346.42,281.04
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,101.75,77.67
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,130.22,100.61
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,158.48,122.77
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,174.46,134.83
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,190.4,146.73
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,326.15,253.16
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,462.54,355.33
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,471.74,360.45
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,479.84,365.22
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,657.33,500.35
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,801.61,603.32
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,785.52,589.44
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,766.08,574.32
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,603.27,451.92
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,442.16,328.37
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,479.51,356.73
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,513.01,380.87
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,486.15,360.46
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,459.37,340.15
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,476.55,351.9
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,470.61,343.04
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,394.33,284.74
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,346.88,250.97
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,313.24,216.82
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,257.01,161.67
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,202.97,118.06
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,150.4,80.39
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,97.62,52.65
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,64.39,47.9
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,63.02,46.94
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,56.02,41.27
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,53.64,39.49
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,51.21,37.59
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,47.0,34.08
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,42.7,30.3
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,35.06,23.53
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,27.2,15.7
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,53.21,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,155.94,94.41
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,257.91,202.93
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,360.87,291.03
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,446.24,362.2
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,534.99,433.33
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,593.15,477.09
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,650.88,519.03
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,700.17,553.65
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,747.98,586.46
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,771.6,600.28
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,796.92,615.25
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,817.0,625.31
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,833.72,632.97
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,837.74,633.85
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,831.58,627.82
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,826.25,621.88
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,817.29,613.59
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,800.64,599.92
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,780.53,584.06
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,755.38,565.11
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,726.86,543.12
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,692.84,517.23
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,656.01,488.91
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,615.38,456.36
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,572.4,421.55
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,524.96,383.55
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,475.87,343.4
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,424.18,300.56
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,371.55,256.08
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,317.14,209.71
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,262.52,163.5
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,206.6,118.5
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,151.35,79.27
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,88.21,45.18
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,56.11,40.89
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,55.15,40.33
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,54.2,39.77
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,51.57,37.77
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,48.89,35.65
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,41.33,29.3
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,37.95,26.29
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,30.93,20.05
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,23.71,12.69
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,50.72,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,149.71,85.57
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,252.02,197.66
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,353.82,284.98
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,440.52,357.43
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,531.26,430.38
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,589.77,474.56
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,647.88,516.86
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,698.33,552.23
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,743.05,582.58
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,771.19,599.93
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,796.44,615.06
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,815.27,624.49
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,830.76,631.56
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,827.45,627.57
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,827.8,626.43
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,822.27,620.3
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,813.11,611.85
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,795.93,597.77
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,775.33,581.53
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,750.05,562.42
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,721.58,539.99
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,687.49,513.95
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,650.67,485.53
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,609.68,452.65
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,566.46,417.59
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,519.32,379.8
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,470.6,339.92
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,419.35,297.22
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,367.17,252.95
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,313.17,206.9
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,259.1,161.24
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,196.91,111.82
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,142.3,73.52
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,88.08,46.92
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,59.78,43.93
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,58.58,43.1
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,57.4,42.26
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,50.07,36.43
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,47.81,34.74
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,43.4,31.02
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,38.87,27.03
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,31.46,20.43
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,23.83,12.44
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.19,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,15.86,3.28
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,45.34,30.69
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,72.93,54.29
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,115.85,90.34
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,150.7,119.33
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,179.32,142.29
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,207.39,164.25
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,257.5,203.61
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,322.27,253.19
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,396.35,310.23
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,485.44,376.7
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,564.41,435.53
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,657.31,502.47
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,740.88,563.75
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,809.57,610.58
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,804.61,604.34
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,796.1,596.28
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,779.79,582.87
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,760.13,567.36
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,734.38,547.58
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,709.47,527.81
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,631.53,468.06
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,554.58,409.48
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,525.0,387.26
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,494.46,363.77
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,431.37,316.58
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,380.12,278.64
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,360.61,262.91
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,333.57,240.96
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,288.86,208.96
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,247.7,180.55
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,221.52,160.8
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,195.54,141.95
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,158.26,114.27
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,130.64,102.55
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,119.65,93.89
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,108.18,84.73
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,95.23,74.35
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,81.73,63.3
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,67.94,51.75
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,53.64,39.49
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,39.14,26.77
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,24.21,12.3
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,31.4,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,92.14,42.39
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,175.94,135.64
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,255.47,204.55
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,335.27,270.61
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,404.0,326.1
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,453.07,364.1
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,502.05,400.83
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,534.65,423.65
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,565.19,444.47
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,545.95,426.89
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,539.65,418.86
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,563.83,434.74
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,586.15,448.94
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,592.73,452.12
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,597.36,454.01
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,640.85,484.61
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,669.7,504.3
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,650.29,488.65
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,629.44,472.28
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,613.78,459.35
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,596.25,445.02
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,574.4,428.38
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,550.88,410.34
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,555.86,414.29
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,544.06,404.16
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,467.8,345.32
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,409.9,301.7
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,369.29,270.5
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,331.61,241.46
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,304.87,217.25
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,262.43,179.84
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,208.96,132.56
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,139.82,77.23
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,93.19,56.73
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,77.91,59.63
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,71.82,54.75
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,65.36,49.51
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,62.2,47.08
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,58.98,44.49
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,52.59,39.05
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,45.96,33.19
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,34.42,22.91
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,24.34,11.9
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
