Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,43.36,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,185.99,134.0
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,286.84,229.18
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,368.94,299.17
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,459.22,372.53
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,519.9,419.93
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,580.37,465.21
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,630.0,499.26
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,678.19,530.97
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,706.85,548.23
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,732.9,563.38
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,746.54,569.57
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,761.18,576.49
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,766.31,576.84
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,767.97,574.97
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,762.29,568.65
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,753.08,560.18
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,737.05,548.55
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,717.69,533.95
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,691.86,514.02
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,666.3,493.93
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,633.48,469.47
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,597.99,442.57
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,558.46,411.47
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,516.59,377.85
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,470.78,341.04
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,423.46,302.05
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,373.6,260.18
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,322.67,216.75
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,269.9,172.05
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,210.69,123.79
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,156.49,83.41
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,103.11,52.39
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,57.38,42.43
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,56.39,41.86
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,54.17,40.13
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,51.91,38.32
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,48.67,35.79
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,41.52,29.8
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,36.74,25.58
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,31.88,21.07
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,23.15,12.6
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,14.1,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,107.32,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,263.82,189.43
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,384.82,307.77
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,465.46,377.03
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,543.61,440.34
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,599.79,483.12
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,655.23,523.36
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,695.57,550.17
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,733.82,574.62
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,758.97,590.22
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,781.11,603.58
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,788.01,604.95
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,798.22,608.83
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,799.66,607.27
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,797.51,603.44
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,788.52,595.37
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,775.96,585.04
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,758.02,572.29
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,736.64,557.07
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,708.74,534.9
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,677.84,510.38
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,642.67,483.28
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,604.85,453.72
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,563.27,420.03
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,519.58,384.06
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,472.71,345.54
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,424.33,304.9
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,373.09,261.31
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,321.15,216.54
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,267.27,170.47
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,213.49,126.06
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,152.71,80.75
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,99.75,50.67
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,56.05,41.53
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,54.98,40.88
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,53.07,39.39
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,51.15,37.86
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,48.31,35.64
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,41.58,29.97
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,36.78,25.77
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,31.93,21.28
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,22.75,12.22
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,14.55,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,53.79,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,196.95,135.55
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,308.09,244.46
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,387.7,313.32
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,470.31,381.6
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,528.15,427.64
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,585.98,471.28
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,378.61,305.55
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,116.72,89.21
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,284.7,225.85
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,445.32,350.07
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,602.93,471.45
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,749.48,577.16
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,753.3,576.66
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,753.7,574.7
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,643.9,490.63
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,526.95,399.19
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,522.9,396.02
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,517.31,391.25
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,515.34,388.27
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,511.33,383.71
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,560.77,421.52
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,581.46,436.34
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,542.08,403.72
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,500.63,369.2
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,416.24,305.28
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,353.76,260.03
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,325.87,237.71
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,297.07,214.29
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,260.34,175.81
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,200.71,117.39
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,147.92,78.38
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,96.07,49.19
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,56.61,41.74
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,85.77,66.17
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,57.38,42.64
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,51.93,38.18
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,44.5,32.1
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,41.55,29.66
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,36.78,25.44
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,31.96,20.94
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,22.81,11.77
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,14.55,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,23.39,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,153.82,100.93
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,252.01,198.23
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,334.95,269.56
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,423.33,342.52
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,487.09,393.25
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,548.12,440.1
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,596.38,475.69
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,643.29,508.84
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,672.12,527.64
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,698.48,544.43
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,547.67,427.0
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,373.24,288.46
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,384.91,296.97
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,395.72,304.26
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,573.75,441.77
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,720.92,549.97
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,705.63,536.49
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,687.14,521.59
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,662.07,501.94
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,634.3,480.13
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,602.2,454.8
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,567.72,427.3
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,488.22,365.79
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,422.66,315.61
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,375.06,279.43
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,334.79,248.99
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,330.12,238.54
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,300.24,204.71
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,250.91,162.89
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,202.23,123.18
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,157.13,91.6
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,116.9,71.16
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,83.65,64.81
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,82.28,64.02
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,80.03,62.3
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,78.14,60.83
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,71.49,55.35
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,64.63,49.51
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,56.15,42.02
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,45.13,32.06
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,28.2,15.7
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,12.31,2.55
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,22.02,12.18
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,35.3,23.52
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,49.81,35.75
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,64.73,48.25
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,79.47,60.39
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,108.01,83.53
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,136.29,106.01
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,159.53,124.46
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,182.63,142.58
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,171.76,133.05
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,161.66,124.3
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,184.34,141.92
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,206.65,159.01
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,133.63,101.54
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,64.67,46.59
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,48.69,33.77
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,32.73,20.89
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,23.44,13.33
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.14,5.79
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,35.4,22.93
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,56.71,39.98
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,36.28,23.62
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,15.91,7.23
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.02,6.52
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.13,5.81
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,13.69,5.47
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,13.24,5.12
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,11.47,3.69
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.27
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.81,1.56
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,8.8,1.91
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,9.68,2.69
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,8.35,1.56
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.03,0.43
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,5.71,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.39,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.07,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.75,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.88,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,15.86,4.52
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,29.03,18.01
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,48.27,34.63
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,66.66,50.46
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,86.38,67.18
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,105.69,83.29
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,112.25,88.41
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,119.31,93.83
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,123.54,97.02
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,128.1,100.47
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,180.06,142.61
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,243.84,193.18
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,226.16,178.37
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,221.02,173.74
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,162.51,126.46
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,106.97,81.4
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,173.75,134.94
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,239.79,186.77
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,212.75,164.87
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,186.74,144.02
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,143.91,110.2
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,101.94,76.8
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,153.31,117.55
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,202.71,155.97
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,156.88,120.05
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,111.82,84.58
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,117.93,89.62
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,123.79,94.44
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,114.21,87.12
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,104.69,79.83
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,113.3,87.0
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,120.98,93.42
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,122.01,98.92
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,123.14,100.14
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,108.97,88.35
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,94.64,76.27
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,78.74,62.77
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,62.65,48.82
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,47.1,35.01
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,31.36,20.9
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,18.07,7.68
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,7.9,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,14.95,6.55
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,25.1,15.4
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,35.27,24.23
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,45.46,32.99
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,55.67,41.63
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,33.94,23.14
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,12.32,4.77
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,73.67,56.1
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,141.5,111.45
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,154.06,121.06
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,166.57,130.61
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,179.75,140.62
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,192.76,150.4
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,189.31,147.04
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,186.11,143.96
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,225.69,174.99
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,271.06,209.97
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,278.2,215.12
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,284.69,219.89
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,257.86,198.97
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,230.76,177.93
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,188.35,144.67
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,147.25,112.33
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,161.51,123.69
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,174.98,134.29
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,226.12,172.64
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,264.0,199.22
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,196.61,148.97
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,137.47,105.58
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,106.1,80.81
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,74.36,55.36
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,97.98,78.46
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,119.28,96.91
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,114.68,93.21
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,104.04,84.3
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,89.21,71.75
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,73.95,58.53
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,57.27,43.78
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,40.14,28.35
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,23.58,11.33
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,125.15,65.7
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,240.58,191.14
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,317.71,259.91
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,399.69,329.38
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,276.35,228.62
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,121.65,97.03
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,142.79,114.58
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,163.85,131.49
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,176.79,141.38
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,189.73,151.15
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,203.91,161.85
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,217.95,172.33
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,282.66,223.79
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,334.2,263.99
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,355.61,279.68
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,375.82,294.37
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,446.0,348.95
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,509.26,396.77
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,293.4,230.39
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,92.3,69.27
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,136.95,105.27
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,180.65,139.87
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,102.02,77.21
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,22.98,13.2
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,24.31,14.32
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,25.63,15.43
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,18.55,9.63
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,11.47,3.82
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,13.23,5.29
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.99,6.77
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,41.51,28.76
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,68.13,50.78
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,36.61,26.25
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.83,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.44,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.31,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.63,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,33.51,22.43
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,62.79,46.62
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,62.8,46.38
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,62.82,46.17
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,82.49,62.11
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,102.7,78.32
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,102.08,77.51
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,101.51,76.79
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,149.65,115.2
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,197.35,152.64
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,168.43,129.38
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,140.43,107.0
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,178.16,136.76
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,214.56,165.05
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,166.28,127.3
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,119.12,90.22
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,151.47,115.93
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,182.17,140.0
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,174.11,133.74
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,166.15,127.67
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,148.7,114.2
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,131.84,101.19
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,105.21,80.1
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,78.44,58.69
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,45.47,33.64
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.32,5.08
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,10.55,3.57
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.79,2.04
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,29.06,19.79
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,52.63,40.17
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,44.25,32.49
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,35.66,24.35
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,21.98,9.06
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.67,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,19.37,9.99
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,32.65,21.62
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,47.21,34.24
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,62.19,47.08
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,76.95,59.56
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,65.54,49.79
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,56.55,42.05
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,69.45,52.71
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,82.99,63.8
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,129.61,102.14
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,176.65,140.19
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,200.24,158.99
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,223.39,177.32
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,201.54,159.0
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,180.74,141.7
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,161.97,126.47
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,143.85,111.78
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,150.86,117.39
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,157.71,122.85
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,215.14,168.84
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,271.57,213.23
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,260.03,203.95
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,248.77,195.05
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,213.65,167.37
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,179.27,140.25
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,165.95,129.8
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,153.02,119.65
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,129.85,101.16
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,107.0,82.82
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,70.36,52.89
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,31.76,20.94
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,18.06,10.2
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.4,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.95,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.51,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.63,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.75,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.31,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
