Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.87,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.75,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.51,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,5.26,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,6.58,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.91,1.14
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.67,2.65
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,11.44,4.14
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,16.29,8.26
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,21.15,12.36
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,47.71,34.71
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,74.38,56.83
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,41.97,29.64
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,31.81,20.99
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,53.99,39.32
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,33.16,21.98
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,12.37,4.66
2016,11,9,11,45,0.0,44.5,4.25,17.0,44.5,39.37,27.11
2016,11,9,12,0,0.0,75.0,4.3,17.0,75.0,66.47,49.47
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,85.17,64.81
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,103.68,79.96
2016,11,9,12,45,0.0,116.0,4.1,17.5,116.0,102.7,79.01
2016,11,9,13,0,0.0,115.0,4.1,18.0,115.0,101.72,78.11
2016,11,9,13,15,0.0,74.0,4.05,18.0,74.0,65.56,48.58
2016,11,9,13,30,0.0,33.0,4.0,18.0,33.0,29.17,18.59
2016,11,9,13,45,0.0,33.5,4.0,18.5,33.5,29.6,18.95
2016,11,9,14,0,0.0,34.0,4.0,19.0,34.0,30.03,19.3
2016,11,9,14,15,0.0,38.0,4.0,19.0,38.0,33.56,22.28
2016,11,9,14,30,0.0,42.0,4.0,19.0,42.0,37.09,25.27
2016,11,9,14,45,0.0,81.0,4.0,19.0,81.0,71.7,54.05
2016,11,9,15,0,0.0,120.0,4.0,19.0,120.0,103.06,80.06
2016,11,9,15,15,0.0,67.0,3.9,18.5,67.0,59.22,46.22
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,12.32,5.23
2016,11,9,15,45,0.0,12.5,3.7,18.0,12.5,10.99,4.09
2016,11,9,16,0,0.0,11.0,3.6,18.0,11.0,9.67,2.92
2016,11,9,16,15,0.0,8.5,3.3,17.5,8.5,7.46,0.97
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.94,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.31,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,18.0,2.3,13.0,18.0,16.82,0.0
2016,11,10,7,30,0.0,36.0,2.3,13.0,36.0,37.91,25.08
2016,11,10,7,45,16.5,56.5,2.35,13.5,60.0,77.46,59.88
2016,11,10,8,0,33.0,77.0,2.4,14.0,84.0,110.49,88.86
2016,11,10,8,15,45.0,97.5,2.35,14.0,110.0,140.3,114.76
2016,11,10,8,30,57.0,118.0,2.3,14.0,136.0,169.96,140.0
2016,11,10,8,45,50.5,136.0,2.25,14.0,154.0,182.79,150.26
2016,11,10,9,0,44.0,154.0,2.2,14.0,172.0,195.19,159.92
2016,11,10,9,15,87.5,179.0,2.2,14.5,218.5,252.94,207.5
2016,11,10,9,30,131.0,204.0,2.2,15.0,265.0,323.08,263.53
2016,11,10,9,45,65.5,142.0,2.25,15.5,172.5,187.44,151.92
2016,11,10,10,0,0.0,80.0,2.3,16.0,80.0,70.82,53.73
2016,11,10,10,15,9.5,149.0,2.25,16.0,154.5,142.32,112.96
2016,11,10,10,30,19.0,218.0,2.2,16.0,229.0,215.33,171.77
2016,11,10,10,45,137.5,253.5,2.2,16.5,339.0,353.88,282.88
2016,11,10,11,0,256.0,289.0,2.2,17.0,449.0,475.85,376.16
2016,11,10,11,15,297.5,289.0,2.2,17.5,480.0,492.75,387.27
2016,11,10,11,30,339.0,289.0,2.2,18.0,511.0,506.83,396.62
2016,11,10,11,45,213.5,301.0,2.2,18.5,441.5,417.56,326.32
2016,11,10,12,0,88.0,313.0,2.2,19.0,372.0,336.96,262.6
2016,11,10,12,15,196.0,309.5,2.3,19.0,441.0,391.58,305.39
2016,11,10,12,30,304.0,306.0,2.4,19.0,510.0,435.84,338.4
2016,11,10,12,45,321.0,298.5,2.5,19.5,511.5,419.41,324.11
2016,11,10,13,0,338.0,291.0,2.6,20.0,513.0,401.02,308.24
2016,11,10,13,15,253.5,295.0,2.7,20.0,459.5,349.16,268.1
2016,11,10,13,30,169.0,299.0,2.8,20.0,406.0,305.75,235.01
2016,11,10,13,45,122.5,281.5,2.9,20.0,357.5,264.79,203.63
2016,11,10,14,0,76.0,264.0,3.0,20.0,309.0,232.67,179.56
2016,11,10,14,15,91.0,253.0,2.95,20.0,304.0,219.31,168.31
2016,11,10,14,30,106.0,242.0,2.9,20.0,299.0,204.17,155.74
2016,11,10,14,45,136.0,225.0,2.9,20.0,292.5,178.73,135.14
2016,11,10,15,0,166.0,208.0,2.9,20.0,286.0,155.55,118.99
2016,11,10,15,15,270.0,175.5,2.75,19.5,288.5,123.18,100.97
2016,11,10,15,30,374.0,143.0,2.6,19.0,291.0,98.75,80.47
2016,11,10,15,45,352.0,128.0,2.5,19.0,253.5,90.12,73.21
2016,11,10,16,0,330.0,113.0,2.4,19.0,216.0,81.15,65.52
2016,11,10,16,15,302.0,95.5,2.05,18.0,177.0,69.92,55.92
2016,11,10,16,30,274.0,78.0,1.7,17.0,138.0,58.22,45.65
2016,11,10,16,45,228.0,60.0,1.4,16.5,100.5,45.6,34.21
2016,11,10,17,0,182.0,42.0,1.1,16.0,63.0,32.48,22.01
2016,11,10,17,15,91.0,21.0,1.05,15.5,31.5,16.41,3.86
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,14.0,1.75,11.5,14.0,12.33,0.0
2016,11,11,7,30,0.0,28.0,2.0,12.0,28.0,25.8,15.23
2016,11,11,7,45,0.0,47.0,2.25,13.0,47.0,46.16,33.3
2016,11,11,8,0,0.0,66.0,2.5,14.0,66.0,65.28,49.91
2016,11,11,8,15,1.5,85.5,2.35,14.5,86.0,85.41,67.23
2016,11,11,8,30,3.0,105.0,2.2,15.0,106.0,105.18,83.88
2016,11,11,8,45,37.0,131.5,2.05,15.5,146.0,167.43,136.45
2016,11,11,9,0,71.0,158.0,1.9,16.0,186.0,220.29,179.89
2016,11,11,9,15,35.5,83.0,1.95,16.5,97.0,105.15,83.84
2016,11,11,9,30,0.0,8.0,2.0,17.0,8.0,7.04,0.3
2016,11,11,9,45,0.0,51.5,2.05,18.0,51.5,45.49,32.55
2016,11,11,10,0,0.0,95.0,2.1,19.0,95.0,84.47,64.47
2016,11,11,10,15,2.5,139.0,2.1,19.0,140.5,127.57,99.47
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,170.89,134.08
2016,11,11,10,45,9.0,199.5,2.15,19.5,205.0,188.42,147.54
2016,11,11,11,0,13.0,216.0,2.2,20.0,224.0,205.57,160.63
2016,11,11,11,15,13.0,220.5,2.2,20.0,229.0,208.3,162.52
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,211.01,164.44
2016,11,11,11,45,152.5,266.0,2.2,20.5,367.5,346.16,270.74
2016,11,11,12,0,292.0,307.0,2.2,21.0,501.0,462.91,357.86
2016,11,11,12,15,315.5,302.0,2.2,21.0,512.0,455.47,350.87
2016,11,11,12,30,339.0,297.0,2.2,21.0,523.0,445.64,342.52
2016,11,11,12,45,614.0,191.0,2.25,21.5,594.5,473.06,361.3
2016,11,11,13,0,889.0,85.0,2.3,22.0,666.0,474.41,357.43
2016,11,11,13,15,884.0,84.5,2.3,22.0,650.0,430.36,319.62
2016,11,11,13,30,879.0,84.0,2.3,22.0,634.0,384.78,279.94
2016,11,11,13,45,625.5,163.0,2.3,22.0,547.5,320.65,231.52
2016,11,11,14,0,372.0,242.0,2.3,22.0,461.0,283.03,206.78
2016,11,11,14,15,308.0,239.0,2.25,22.0,413.5,243.03,176.44
2016,11,11,14,30,244.0,236.0,2.2,22.0,366.0,214.39,156.36
2016,11,11,14,45,506.0,160.5,2.2,22.0,405.0,156.62,102.23
2016,11,11,15,0,768.0,85.0,2.2,22.0,444.0,83.61,49.12
2016,11,11,15,15,741.5,81.5,2.05,22.0,401.5,61.15,47.22
2016,11,11,15,30,715.0,78.0,1.9,22.0,359.0,54.45,41.6
2016,11,11,15,45,679.0,73.0,1.8,22.0,312.5,52.14,39.71
2016,11,11,16,0,643.0,68.0,1.7,22.0,266.0,49.81,37.74
2016,11,11,16,15,587.0,61.5,1.45,21.0,217.5,46.15,34.68
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,42.44,31.41
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,35.95,25.46
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,29.3,18.99
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,14.35,1.95
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,11.5,33.5,141.97,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,286.54,224.78
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,367.39,303.6
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,452.63,378.05
2016,11,12,8,15,606.0,55.0,3.6,13.5,208.0,509.77,426.45
2016,11,12,8,30,664.0,61.0,3.6,14.0,257.0,567.21,472.51
2016,11,12,8,45,701.5,66.0,3.65,14.5,304.0,604.52,500.54
2016,11,12,9,0,739.0,71.0,3.7,15.0,351.0,644.55,529.71
2016,11,12,9,15,765.0,74.0,3.65,15.5,394.5,671.57,547.78
2016,11,12,9,30,791.0,77.0,3.6,16.0,438.0,695.91,563.48
2016,11,12,9,45,807.5,80.5,3.55,16.5,476.0,710.84,571.88
2016,11,12,10,0,824.0,84.0,3.5,17.0,514.0,722.57,577.9
2016,11,12,10,15,837.0,86.0,3.4,17.5,546.0,726.63,578.09
2016,11,12,10,30,850.0,88.0,3.3,18.0,578.0,727.27,575.92
2016,11,12,10,45,856.5,90.5,3.2,18.5,602.0,720.32,568.35
2016,11,12,11,0,863.0,93.0,3.1,19.0,626.0,705.82,555.29
2016,11,12,11,15,868.5,93.5,3.0,19.0,643.0,689.88,541.64
2016,11,12,11,30,874.0,94.0,2.9,19.0,660.0,670.71,525.51
2016,11,12,11,45,880.5,93.0,2.85,19.5,669.5,647.5,505.51
2016,11,12,12,0,887.0,92.0,2.8,20.0,679.0,621.16,482.96
2016,11,12,12,15,887.0,92.0,2.7,20.0,679.5,589.04,456.51
2016,11,12,12,30,887.0,92.0,2.6,20.0,680.0,554.35,427.64
2016,11,12,12,45,883.5,92.0,2.55,20.5,672.0,515.51,394.45
2016,11,12,13,0,880.0,92.0,2.5,21.0,664.0,474.66,359.09
2016,11,12,13,15,874.5,91.0,2.45,21.0,648.0,430.33,321.01
2016,11,12,13,30,869.0,90.0,2.4,21.0,632.0,384.55,280.96
2016,11,12,13,45,858.5,89.5,2.4,21.0,607.5,336.45,238.57
2016,11,12,14,0,848.0,89.0,2.4,21.0,583.0,282.86,191.64
2016,11,12,14,15,424.0,124.0,2.4,21.0,371.0,176.72,120.34
2016,11,12,14,30,0.0,159.0,2.4,21.0,159.0,135.41,104.96
2016,11,12,14,45,208.5,164.0,2.4,21.0,261.5,138.49,99.76
2016,11,12,15,0,417.0,169.0,2.4,21.0,364.0,125.7,90.4
2016,11,12,15,15,395.5,158.0,2.3,20.5,328.0,107.39,87.16
2016,11,12,15,30,374.0,147.0,2.2,20.0,292.0,106.65,86.95
2016,11,12,15,45,354.0,130.0,2.1,20.0,253.5,95.83,77.82
2016,11,12,16,0,334.0,113.0,2.0,20.0,215.0,81.38,65.43
2016,11,12,16,15,300.0,95.5,1.75,19.5,175.0,72.61,57.89
2016,11,12,16,30,266.0,78.0,1.5,19.0,135.0,60.2,46.95
2016,11,12,16,45,217.0,59.5,1.3,18.5,98.0,46.65,34.76
2016,11,12,17,0,168.0,41.0,1.1,18.0,61.0,31.74,21.04
2016,11,12,17,15,84.0,20.5,1.1,17.5,30.5,16.8,2.47
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.0,17.5,1.2,11.5,30.5,116.61,0.0
2016,11,13,7,30,266.0,35.0,1.4,12.0,61.0,238.87,184.21
2016,11,13,7,45,367.0,46.5,1.65,12.5,105.5,320.78,262.84
2016,11,13,8,0,468.0,58.0,1.9,13.0,150.0,408.96,338.9
2016,11,13,8,15,530.0,66.0,1.8,13.5,198.0,469.96,389.28
2016,11,13,8,30,592.0,74.0,1.7,14.0,246.0,531.24,437.34
2016,11,13,8,45,575.5,88.0,1.6,14.5,279.0,543.31,444.56
2016,11,13,9,0,559.0,102.0,1.5,15.0,312.0,552.26,448.92
2016,11,13,9,15,649.0,97.5,1.4,15.5,370.0,615.69,495.21
2016,11,13,9,30,739.0,93.0,1.3,16.0,428.0,677.16,537.08
2016,11,13,9,45,760.5,96.5,1.25,17.0,466.5,695.08,545.53
2016,11,13,10,0,782.0,100.0,1.2,18.0,505.0,707.09,550.07
2016,11,13,10,15,555.0,172.5,1.1,18.5,469.0,608.58,472.96
2016,11,13,10,30,328.0,245.0,1.0,19.0,433.0,499.4,387.61
2016,11,13,10,45,579.5,177.0,0.95,20.0,526.5,609.1,469.31
2016,11,13,11,0,831.0,109.0,0.9,21.0,620.0,702.4,533.38
2016,11,13,11,15,682.0,165.0,0.9,21.0,592.0,640.15,485.14
2016,11,13,11,30,533.0,221.0,0.9,21.0,564.0,572.34,434.52
2016,11,13,11,45,688.5,168.0,0.95,21.5,617.5,602.42,456.55
2016,11,13,12,0,844.0,115.0,1.0,22.0,671.0,617.48,466.04
2016,11,13,12,15,844.5,115.5,1.05,22.0,672.0,586.38,441.92
2016,11,13,12,30,845.0,116.0,1.1,22.0,673.0,552.74,415.77
2016,11,13,12,45,844.0,114.5,1.15,22.0,665.5,514.18,385.32
2016,11,13,13,0,843.0,113.0,1.2,22.0,658.0,473.57,352.45
2016,11,13,13,15,730.0,147.0,1.2,22.0,611.0,414.86,306.28
2016,11,13,13,30,617.0,181.0,1.2,22.0,564.0,365.6,267.47
2016,11,13,13,45,573.0,187.5,1.3,22.5,532.0,321.28,231.15
2016,11,13,14,0,529.0,194.0,1.4,23.0,500.0,281.35,198.4
2016,11,13,14,15,456.5,201.0,1.4,22.5,455.5,239.6,166.83
2016,11,13,14,30,384.0,208.0,1.4,22.0,411.0,209.0,145.77
2016,11,13,14,45,544.5,158.0,1.4,22.0,422.5,156.58,100.9
2016,11,13,15,0,705.0,108.0,1.4,22.0,434.0,90.56,57.08
2016,11,13,15,15,676.0,103.0,1.35,22.0,391.5,71.01,55.66
2016,11,13,15,30,647.0,98.0,1.3,22.0,349.0,69.34,54.41
2016,11,13,15,45,598.0,93.0,1.3,22.0,301.5,67.59,53.02
2016,11,13,16,0,549.0,88.0,1.3,22.0,254.0,65.94,51.65
2016,11,13,16,15,488.5,78.5,1.2,21.0,206.5,60.4,47.0
2016,11,13,16,30,428.0,69.0,1.1,20.0,159.0,52.19,39.82
2016,11,13,16,45,334.5,55.5,1.0,19.5,114.0,42.59,31.1
2016,11,13,17,0,241.0,42.0,0.9,19.0,69.0,32.72,21.68
2016,11,13,17,15,120.5,21.0,0.95,18.5,34.5,16.5,1.43
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,29.5,113.62,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,59.0,234.51,178.71
2016,11,14,7,45,361.0,47.0,2.7,14.0,104.0,316.01,258.3
2016,11,14,8,0,463.0,59.0,3.0,15.0,149.0,405.02,334.91
2016,11,14,8,15,526.0,67.5,3.05,15.5,197.0,467.14,387.13
2016,11,14,8,30,589.0,76.0,3.1,16.0,245.0,529.53,437.29
2016,11,14,8,45,636.0,81.0,3.2,17.0,293.0,576.22,472.52
2016,11,14,9,0,683.0,86.0,3.3,18.0,341.0,621.57,505.32
2016,11,14,9,15,712.0,90.5,3.3,18.5,384.5,651.39,525.57
2016,11,14,9,30,741.0,95.0,3.3,19.0,428.0,678.75,543.61
2016,11,14,9,45,765.0,97.0,3.3,19.5,467.0,696.68,554.37
2016,11,14,10,0,789.0,99.0,3.3,20.0,506.0,708.77,560.81
2016,11,14,10,15,803.5,101.5,3.25,20.5,538.0,714.54,562.47
2016,11,14,10,30,818.0,104.0,3.2,21.0,570.0,716.93,561.81
2016,11,14,10,45,830.5,104.5,3.2,21.5,595.5,712.29,556.06
2016,11,14,11,0,843.0,105.0,3.2,22.0,621.0,704.19,547.67
2016,11,14,11,15,849.0,106.0,3.15,22.5,638.0,688.76,533.69
2016,11,14,11,30,855.0,107.0,3.1,23.0,655.0,670.07,517.31
2016,11,14,11,45,874.5,100.0,3.05,23.5,667.0,648.47,498.94
2016,11,14,12,0,894.0,93.0,3.0,24.0,679.0,621.88,476.68
2016,11,14,12,15,894.0,93.0,2.9,24.0,679.5,589.66,450.45
2016,11,14,12,30,894.0,93.0,2.8,24.0,680.0,554.83,421.81
2016,11,14,12,45,892.0,92.0,2.75,24.5,672.0,515.69,388.75
2016,11,14,13,0,890.0,91.0,2.7,25.0,664.0,474.42,353.46
2016,11,14,13,15,885.0,90.5,2.65,25.0,648.0,430.46,316.06
2016,11,14,13,30,880.0,90.0,2.6,25.0,632.0,384.98,276.66
2016,11,14,13,45,872.5,88.0,2.55,25.0,608.0,336.19,234.12
2016,11,14,14,0,865.0,86.0,2.5,25.0,584.0,286.56,190.7
2016,11,14,14,15,853.0,84.0,2.4,25.0,553.0,229.86,142.67
2016,11,14,14,30,841.0,82.0,2.3,25.0,522.0,178.25,101.23
2016,11,14,14,45,824.0,79.5,2.25,25.0,485.0,126.2,65.73
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,75.3,43.15
2016,11,14,15,15,783.0,73.5,2.0,24.5,405.0,55.51,41.96
2016,11,14,15,30,759.0,70.0,1.8,24.0,362.0,53.96,40.85
2016,11,14,15,45,726.5,65.0,1.65,24.0,315.5,51.13,38.51
2016,11,14,16,0,694.0,60.0,1.5,24.0,269.0,48.25,36.07
2016,11,14,16,15,640.0,54.5,1.35,23.0,220.0,40.99,29.91
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,37.82,27.12
2016,11,14,16,45,500.0,40.5,1.05,21.5,124.0,31.96,21.75
2016,11,14,17,0,414.0,32.0,0.9,21.0,77.0,25.98,15.85
2016,11,14,17,15,207.0,16.0,0.95,20.5,38.5,12.74,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,136.87,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,325.34,245.83
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,406.04,331.23
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,490.27,404.62
2016,11,15,8,15,698.0,43.5,3.3,15.5,212.0,546.4,451.5
2016,11,15,8,30,754.0,48.0,3.1,16.0,262.0,602.37,494.7
2016,11,15,8,45,789.5,51.0,2.95,17.0,311.0,641.13,521.64
2016,11,15,9,0,825.0,54.0,2.8,18.0,360.0,671.79,541.11
2016,11,15,9,15,849.0,56.5,2.6,18.5,404.5,697.49,556.82
2016,11,15,9,30,873.0,59.0,2.4,19.0,449.0,720.47,569.93
2016,11,15,9,45,890.0,61.0,2.25,20.0,488.0,734.64,575.48
2016,11,15,10,0,907.0,63.0,2.1,21.0,527.0,745.49,578.55
2016,11,15,10,15,919.0,64.0,2.0,22.0,559.5,748.03,576.06
2016,11,15,10,30,931.0,65.0,1.9,23.0,592.0,747.01,571.26
2016,11,15,10,45,939.0,66.0,1.85,24.0,617.5,739.53,562.53
2016,11,15,11,0,947.0,67.0,1.8,25.0,643.0,728.43,551.55
2016,11,15,11,15,951.5,68.0,1.75,25.0,660.5,711.38,538.24
2016,11,15,11,30,956.0,69.0,1.7,25.0,678.0,690.86,521.83
2016,11,15,11,45,954.5,71.5,1.65,25.5,686.5,664.76,500.29
2016,11,15,12,0,953.0,74.0,1.6,26.0,695.0,635.6,476.38
2016,11,15,12,15,953.0,74.0,1.55,26.0,695.5,601.89,449.89
2016,11,15,12,30,953.0,74.0,1.5,26.0,696.0,565.41,420.86
2016,11,15,12,45,950.5,74.0,1.5,26.5,688.0,525.11,387.87
2016,11,15,13,0,948.0,74.0,1.5,27.0,680.0,482.54,352.46
2016,11,15,13,15,943.0,73.0,1.45,27.0,663.5,436.02,313.8
2016,11,15,13,30,938.0,72.0,1.4,27.0,647.0,387.87,273.0
2016,11,15,13,45,929.5,71.5,1.35,27.0,623.0,337.69,229.96
2016,11,15,14,0,921.0,71.0,1.3,27.0,599.0,286.62,185.95
2016,11,15,14,15,909.5,69.5,1.25,27.0,567.0,233.5,141.25
2016,11,15,14,30,898.0,68.0,1.2,27.0,535.0,180.28,99.24
2016,11,15,14,45,881.0,66.0,1.15,27.0,497.0,126.35,63.33
2016,11,15,15,0,864.0,64.0,1.1,27.0,459.0,73.38,40.98
2016,11,15,15,15,840.5,61.5,1.0,26.5,415.0,53.8,40.15
2016,11,15,15,30,817.0,59.0,0.9,26.0,371.0,45.77,33.54
2016,11,15,15,45,783.0,55.5,0.85,26.0,323.0,43.81,31.96
2016,11,15,16,0,749.0,52.0,0.8,26.0,275.0,41.85,30.31
2016,11,15,16,15,696.0,47.5,0.75,25.5,225.0,38.97,27.86
2016,11,15,16,30,643.0,43.0,0.7,25.0,175.0,36.11,25.29
2016,11,15,16,45,553.5,36.0,0.65,24.5,127.0,30.84,20.49
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,25.56,15.2
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,11.48,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,128.03,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,305.87,226.25
2016,11,16,7,45,516.5,34.0,2.55,15.0,110.5,388.67,314.65
2016,11,16,8,0,616.0,42.0,2.8,16.0,158.0,474.95,389.09
2016,11,16,8,15,674.0,47.0,2.75,16.5,208.0,532.63,437.31
2016,11,16,8,30,732.0,52.0,2.7,17.0,258.0,590.1,482.08
2016,11,16,8,45,768.0,56.0,2.7,18.0,306.5,630.14,510.46
2016,11,16,9,0,804.0,60.0,2.7,19.0,355.0,668.31,536.18
2016,11,16,9,15,829.5,63.0,2.55,19.5,399.5,695.34,553.0
2016,11,16,9,30,855.0,66.0,2.4,20.0,444.0,713.58,562.91
2016,11,16,9,45,871.5,68.5,2.25,21.0,483.0,727.74,568.54
2016,11,16,10,0,888.0,71.0,2.1,22.0,522.0,738.64,571.68
2016,11,16,10,15,900.0,72.5,2.5,23.0,555.0,741.68,572.89
2016,11,16,10,30,912.0,74.0,2.9,24.0,588.0,741.22,571.42
2016,11,16,10,45,919.0,76.0,3.3,25.0,613.0,734.21,565.14
2016,11,16,11,0,926.0,78.0,3.7,26.0,638.0,723.65,556.27
2016,11,16,11,15,931.5,78.5,3.8,26.0,655.5,706.95,542.99
2016,11,16,11,30,937.0,79.0,3.9,26.0,673.0,686.83,527.06
2016,11,16,11,45,941.5,79.0,4.05,26.5,682.5,662.21,506.74
2016,11,16,12,0,946.0,79.0,4.2,27.0,692.0,634.35,483.72
2016,11,16,12,15,946.0,79.0,4.25,27.0,692.5,600.85,456.83
2016,11,16,12,30,946.0,79.0,4.3,27.0,693.0,564.6,427.3
2016,11,16,12,45,943.0,79.0,4.35,27.0,685.0,524.32,394.06
2016,11,16,13,0,940.0,79.0,4.4,27.0,677.0,481.83,358.31
2016,11,16,13,15,935.0,78.0,4.4,27.0,661.0,435.66,318.85
2016,11,16,13,30,930.0,77.0,4.4,27.0,645.0,387.87,277.27
2016,11,16,13,45,922.0,76.0,4.45,27.0,621.0,337.79,233.37
2016,11,16,14,0,914.0,75.0,4.5,27.0,597.0,286.8,188.55
2016,11,16,14,15,902.0,73.5,4.4,26.5,565.0,233.96,143.58
2016,11,16,14,30,890.0,72.0,4.3,26.0,533.0,181.07,101.44
2016,11,16,14,45,872.5,70.5,4.25,26.0,495.0,127.91,65.74
2016,11,16,15,0,855.0,69.0,4.2,26.0,457.0,68.6,38.1
2016,11,16,15,15,831.0,66.0,3.9,25.5,413.0,50.26,37.34
2016,11,16,15,30,807.0,63.0,3.6,25.0,369.0,48.88,36.34
2016,11,16,15,45,771.5,59.5,3.3,24.5,321.0,47.03,34.91
2016,11,16,16,0,736.0,56.0,3.0,24.0,273.0,45.2,33.44
2016,11,16,16,15,682.0,50.5,2.75,23.0,223.0,41.58,30.4
2016,11,16,16,30,628.0,45.0,2.5,22.0,173.0,37.94,27.18
2016,11,16,16,45,537.0,37.5,2.3,21.0,125.0,32.29,22.01
2016,11,16,17,0,446.0,30.0,2.1,20.0,77.0,24.35,14.42
2016,11,16,17,15,223.0,15.0,2.1,19.5,38.5,11.94,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,70.5,15.0,2.45,13.5,21.0,52.73,0.0
2016,11,17,7,30,141.0,30.0,2.8,14.0,42.0,155.32,110.98
2016,11,17,7,45,183.5,49.0,3.2,15.0,76.0,193.97,156.48
2016,11,17,8,0,226.0,68.0,3.6,16.0,110.0,246.49,203.08
2016,11,17,8,15,251.5,86.0,3.95,16.5,145.5,287.0,238.32
2016,11,17,8,30,277.0,104.0,4.3,17.0,181.0,327.45,272.3
2016,11,17,8,45,289.0,123.0,4.65,18.0,216.0,359.35,297.56
2016,11,17,9,0,301.0,142.0,5.0,19.0,251.0,390.07,321.05
2016,11,17,9,15,310.0,158.5,5.15,19.5,283.0,414.22,339.08
2016,11,17,9,30,319.0,175.0,5.3,20.0,315.0,436.98,355.66
2016,11,17,9,45,339.5,189.0,5.5,20.5,349.5,463.7,375.38
2016,11,17,10,0,360.0,203.0,5.7,21.0,384.0,488.81,393.57
2016,11,17,10,15,631.5,140.0,5.75,21.5,483.0,628.6,503.87
2016,11,17,10,30,903.0,77.0,5.8,22.0,582.0,735.8,584.74
2016,11,17,10,45,912.5,77.5,5.9,22.5,607.0,728.97,577.42
2016,11,17,11,0,922.0,78.0,6.0,23.0,632.0,718.61,567.99
2016,11,17,11,15,926.0,79.0,6.05,23.0,649.0,701.59,553.67
2016,11,17,11,30,930.0,80.0,6.1,23.0,666.0,681.21,536.67
2016,11,17,11,45,928.0,82.0,6.15,23.5,673.5,654.88,513.9
2016,11,17,12,0,926.0,84.0,6.2,24.0,681.0,625.64,488.68
2016,11,17,12,15,924.5,84.0,6.15,24.0,681.0,591.96,460.51
2016,11,17,12,30,923.0,84.0,6.1,24.0,681.0,555.7,429.84
2016,11,17,12,45,920.0,83.5,6.1,24.5,672.5,515.84,395.09
2016,11,17,13,0,917.0,83.0,6.1,25.0,664.0,473.86,358.07
2016,11,17,13,15,910.0,82.0,6.0,25.0,646.5,427.94,317.92
2016,11,17,13,30,903.0,81.0,5.9,25.0,629.0,380.65,275.95
2016,11,17,13,45,893.0,79.5,5.85,25.0,604.5,330.9,231.63
2016,11,17,14,0,883.0,78.0,5.8,25.0,580.0,280.49,186.77
2016,11,17,14,15,869.0,76.5,5.65,25.0,548.0,228.91,142.15
2016,11,17,14,30,855.0,75.0,5.5,25.0,516.0,177.54,100.78
2016,11,17,14,45,833.5,73.5,5.4,25.0,477.5,119.3,60.82
2016,11,17,15,0,812.0,72.0,5.3,25.0,439.0,68.89,39.69
2016,11,17,15,15,785.5,69.0,5.05,24.5,395.5,52.29,39.24
2016,11,17,15,30,759.0,66.0,4.8,24.0,352.0,50.99,38.32
2016,11,17,15,45,716.0,62.5,4.6,24.0,304.5,49.22,36.87
2016,11,17,16,0,673.0,59.0,4.4,24.0,257.0,47.5,35.41
2016,11,17,16,15,614.5,53.5,4.05,23.5,208.5,40.26,29.18
2016,11,17,16,30,556.0,48.0,3.7,23.0,160.0,37.07,26.29
2016,11,17,16,45,451.5,40.0,3.4,22.5,114.0,31.58,21.23
2016,11,17,17,0,347.0,32.0,3.1,22.0,68.0,26.06,15.59
2016,11,17,17,15,173.5,16.0,3.2,21.5,34.0,12.82,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.0,43.03,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,42.0,125.9,84.98
2016,11,18,7,45,221.5,48.5,2.9,19.0,84.0,229.17,181.96
2016,11,18,8,0,343.0,63.0,3.3,19.0,126.0,326.47,265.78
2016,11,18,8,15,412.5,74.0,3.7,19.0,171.5,390.0,320.33
2016,11,18,8,30,482.0,85.0,4.1,19.0,217.0,455.38,374.76
2016,11,18,8,45,241.0,85.0,4.55,19.0,151.0,275.58,228.15
2016,11,18,9,0,0.0,85.0,5.0,19.0,85.0,76.93,58.87
2016,11,18,9,15,3.5,119.0,5.25,18.5,120.5,113.23,89.27
2016,11,18,9,30,7.0,153.0,5.5,18.0,156.0,149.59,119.33
2016,11,18,9,45,3.5,80.5,5.75,18.0,82.0,73.78,56.24
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.05,0.26
2016,11,18,10,15,0.0,37.5,6.0,18.0,37.5,33.1,22.06
2016,11,18,10,30,0.0,67.0,6.0,18.0,67.0,59.27,43.77
2016,11,18,10,45,15.5,153.5,6.0,18.0,163.0,149.32,118.11
2016,11,18,11,0,31.0,240.0,6.0,18.0,259.0,249.76,199.25
2016,11,18,11,15,16.0,205.0,5.95,18.0,215.0,195.85,155.19
2016,11,18,11,30,1.0,170.0,5.9,18.0,171.0,152.81,119.96
2016,11,18,11,45,14.0,211.5,5.85,18.5,220.5,197.81,156.17
2016,11,18,12,0,27.0,253.0,5.8,19.0,270.0,241.24,190.51
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,315.9,250.16
2016,11,18,12,30,194.0,308.0,5.9,19.0,433.0,373.47,294.9
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,373.58,294.0
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,370.47,290.09
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,307.05,240.05
2016,11,18,13,30,78.0,274.0,6.1,19.0,322.0,254.99,199.9
2016,11,18,13,45,68.0,259.5,6.2,19.0,300.0,233.36,182.68
2016,11,18,14,0,58.0,245.0,6.3,19.0,278.0,212.9,166.45
2016,11,18,14,15,46.5,225.5,6.3,18.5,251.5,189.89,148.63
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,168.46,132.23
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,134.0,90.53
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,77.71,49.1
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,62.09,49.02
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,55.29,43.26
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,51.08,39.63
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,46.71,35.78
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,43.24,32.78
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,39.75,29.58
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,32.65,22.92
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,25.32,15.52
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,12.44,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,141.91,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,332.35,237.8
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,421.48,353.01
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,511.57,435.91
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,569.56,488.25
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,621.62,532.26
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,661.54,563.33
