Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,699.72,591.7
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,725.7,609.71
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,748.81,625.07
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,762.66,631.83
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,773.04,635.9
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,775.0,634.23
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,773.26,629.93
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,765.17,621.31
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,753.31,610.09
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,735.29,594.23
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,713.66,575.32
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,686.24,550.99
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,655.55,524.04
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,620.47,494.26
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,582.46,461.59
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,540.28,424.14
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,495.73,384.08
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,447.78,341.14
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,398.07,295.85
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,345.5,247.69
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,291.91,198.56
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,236.46,149.14
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,180.83,103.03
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,125.59,65.32
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,71.61,43.57
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,54.87,43.23
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,52.9,41.69
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,45.09,34.8
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,43.12,33.06
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,39.79,30.14
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,36.46,27.06
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,31.16,22.0
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,25.85,16.26
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,12.62,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,131.68,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,309.14,211.09
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,400.53,329.96
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,491.77,411.2
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,550.62,462.29
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,609.35,510.02
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,649.1,539.48
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,680.88,561.58
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,707.16,580.49
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,730.71,596.93
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,744.43,604.99
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,754.79,610.48
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,757.81,609.92
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,757.19,606.85
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,749.38,598.98
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,737.92,588.5
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,720.07,572.46
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,698.73,553.74
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,672.3,531.08
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,642.58,505.67
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,608.0,477.09
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,570.59,445.72
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,529.57,410.18
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,486.26,372.05
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,438.95,330.5
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,389.93,286.63
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,338.69,240.38
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,286.54,193.21
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,232.44,145.57
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,178.18,101.13
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,123.44,64.03
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,69.74,42.39
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,54.01,42.13
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,46.19,35.43
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,44.2,33.73
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,42.22,31.98
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,39.31,29.45
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,36.44,26.8
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,30.67,21.36
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,24.85,15.19
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,12.15,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,112.32,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,266.55,172.59
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,359.05,295.39
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,450.78,378.22
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,510.65,430.55
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,570.43,479.88
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,610.97,509.94
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,649.71,537.01
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,676.49,556.18
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,700.53,572.74
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,708.83,575.89
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,719.78,581.61
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,723.0,582.09
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,722.79,580.15
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,715.61,573.12
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,704.97,563.06
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,688.7,547.97
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,669.08,530.28
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,644.05,508.38
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,615.9,483.87
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,582.79,456.11
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,547.05,425.78
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,507.67,391.19
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,466.21,354.36
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,421.23,314.77
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,374.8,273.22
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,325.67,229.13
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,275.98,184.61
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,224.4,139.78
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,172.97,98.32
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,115.61,59.35
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,66.28,40.02
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,52.53,39.98
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,51.23,39.04
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,49.46,37.58
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,47.76,36.1
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,40.48,29.82
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,37.3,26.92
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,31.38,21.39
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,25.37,15.07
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,12.5,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,10.46,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,22.77,8.09
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,70.77,52.32
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,122.33,97.17
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,157.01,127.49
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,191.48,157.07
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,221.28,181.71
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,250.66,205.4
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,153.67,124.2
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,70.95,53.73
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,77.81,59.21
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,84.65,64.58
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,79.83,60.34
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,75.27,56.37
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,91.17,69.09
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,107.09,81.73
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,89.22,67.17
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,71.76,52.96
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,72.66,53.65
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,73.55,54.35
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,82.91,61.91
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,92.17,69.39
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,96.07,72.55
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,99.91,75.69
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,102.38,77.73
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,104.78,79.75
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,120.52,92.55
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,135.53,104.74
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,125.8,97.07
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,116.14,89.46
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,106.94,82.21
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,97.78,74.96
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,87.83,70.2
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,77.88,61.83
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,67.06,52.61
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,56.12,43.17
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,45.03,33.56
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,33.51,23.41
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,23.34,14.33
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,13.19,5.02
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,6.58,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,100.63,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,247.05,137.13
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,339.71,276.85
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,437.96,366.3
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,500.08,421.38
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,562.36,473.88
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,605.85,508.09
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,647.67,539.34
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,675.87,559.14
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,701.36,576.37
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,711.31,580.54
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,723.86,586.71
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,728.18,587.01
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,729.0,584.82
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,723.14,577.95
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,713.69,568.0
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,697.29,553.66
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,677.47,536.63
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,652.92,515.06
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,625.11,490.76
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,592.18,463.0
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,556.43,432.55
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,516.15,397.33
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,473.6,359.67
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,428.02,319.49
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,380.76,277.17
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,330.61,232.07
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,279.54,186.21
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,226.75,140.26
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,173.87,97.62
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,120.32,62.0
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,67.73,41.56
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,53.86,41.49
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,46.18,34.97
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,44.19,33.3
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,42.22,31.58
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,38.89,28.69
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,35.56,25.65
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,29.77,20.25
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,23.93,14.01
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,11.72,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,91.09,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,225.47,110.9
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,318.7,255.63
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,406.73,334.73
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,468.61,387.86
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,531.35,438.84
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,571.44,470.04
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,606.04,495.82
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,636.22,517.27
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,663.85,536.19
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,678.67,545.46
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,690.36,552.29
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,696.73,554.69
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,699.71,554.41
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,693.61,547.49
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,684.16,538.13
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,669.59,524.79
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,651.75,508.97
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,629.41,489.76
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,602.49,466.92
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,526.56,406.99
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,453.45,349.76
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,465.3,356.0
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,457.83,344.83
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,413.69,306.59
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,368.18,266.64
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,320.4,224.07
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,272.32,181.43
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,222.37,138.83
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,172.78,99.56
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,122.8,66.77
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,74.54,47.86
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,56.72,43.42
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,55.53,42.6
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,53.89,41.26
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,52.34,39.92
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,47.86,36.08
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,43.32,32.01
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,35.86,25.16
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,28.24,17.22
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.45,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.87,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.19,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.51,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.82,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.14,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.47,0.74
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.79,1.87
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,22.89,13.9
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,37.05,25.87
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,69.45,53.09
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,103.84,81.63
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,81.25,62.63
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,60.15,44.93
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,72.61,55.24
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,85.18,65.57
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,88.32,68.07
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,91.44,70.57
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,90.95,70.11
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,90.47,69.68
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,107.28,83.51
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,123.87,97.09
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,91.67,70.65
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,59.31,43.93
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,79.77,60.96
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,99.62,77.43
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,100.28,78.06
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,100.87,78.67
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,136.88,107.85
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,161.83,127.77
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,112.66,88.32
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,55.67,41.49
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,49.89,38.7
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,44.12,33.75
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,65.18,52.51
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,90.35,74.7
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,77.95,63.67
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,65.18,52.07
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,47.95,36.18
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,30.14,19.02
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,15.46,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,32.2,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,88.97,26.37
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,191.93,152.72
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,274.88,228.48
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,338.36,284.36
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,403.9,339.77
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,454.56,380.37
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,505.22,419.24
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,409.67,339.07
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,310.43,254.95
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,332.08,271.26
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,353.1,286.2
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,437.29,353.1
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,518.42,415.27
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,579.67,461.12
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,640.32,504.91
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,545.59,428.98
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,452.41,354.83
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,439.44,343.7
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,425.82,331.62
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,408.16,317.19
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,390.22,302.49
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,298.12,231.16
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,218.49,169.61
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,243.56,188.74
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,263.72,202.97
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,172.01,132.16
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,85.66,64.86
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,98.44,75.52
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,110.48,85.45
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,81.67,62.1
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,51.23,37.14
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,45.9,34.6
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,40.58,30.1
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,34.82,25.09
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,29.06,20.03
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,23.32,14.95
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,17.58,9.8
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,11.86,4.62
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,6.14,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,3.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,10.15,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,22.2,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,86.09,64.54
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,133.28,107.67
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,170.01,140.32
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,206.38,171.93
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,235.32,196.06
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,263.85,219.13
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,173.65,142.4
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,73.98,56.77
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,100.26,78.32
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,126.54,99.47
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,133.84,105.21
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,141.14,110.96
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,146.36,114.81
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,151.58,118.65
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,155.83,121.71
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,160.03,124.73
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,168.24,131.0
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,176.18,137.03
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,175.65,136.54
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,175.1,136.07
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,265.79,207.44
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,339.89,263.21
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,322.46,248.07
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,303.7,231.75
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,255.43,194.67
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,218.21,167.35
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,211.32,157.8
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,193.33,139.54
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,146.8,98.09
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,83.95,57.1
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,72.67,57.16
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,70.56,55.58
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,66.76,52.38
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,62.92,49.05
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,54.66,41.85
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,47.89,35.75
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,37.75,26.45
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,27.34,16.04
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,13.81,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,53.93,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,141.59,8.99
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,247.87,190.56
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,345.67,279.66
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,411.22,337.62
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,477.9,394.32
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,533.01,439.6
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,584.67,480.58
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,626.65,512.19
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,666.19,541.26
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,686.84,555.4
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,704.35,567.05
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,711.28,571.34
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,710.1,569.59
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,707.9,566.86
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,702.08,561.14
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,606.17,482.31
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,494.87,392.07
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,572.95,453.65
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,620.03,488.97
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,587.81,461.1
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,552.79,430.78
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,513.04,396.17
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,471.02,359.04
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,425.34,318.29
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,378.04,275.51
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,328.34,230.5
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,277.89,184.99
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,225.66,139.45
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,173.42,97.46
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,120.91,62.91
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,62.77,37.9
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,50.09,37.89
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,48.63,36.8
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,46.71,35.19
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,44.84,33.55
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,41.14,30.43
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,37.45,27.13
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,28.62,19.08
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,22.87,12.82
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,11.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,62.71,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,158.74,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,272.62,213.38
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,376.77,310.81
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,443.2,369.71
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,510.92,426.67
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,553.52,460.47
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,600.29,495.61
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,631.67,517.12
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,660.55,535.79
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,679.02,546.11
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,694.36,553.93
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,700.7,556.49
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,703.6,556.34
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,694.26,546.3
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,686.16,537.04
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,672.03,523.85
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,654.57,508.06
