Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,632.29,487.83
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,606.78,465.04
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,575.69,439.52
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,541.85,411.46
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,503.56,378.72
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,462.99,343.62
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,419.06,306.15
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,373.54,266.58
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,324.96,224.14
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,275.53,180.89
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,224.25,137.62
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,167.11,92.7
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,114.71,58.27
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,63.25,38.25
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,51.14,38.65
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,50.14,37.96
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,47.88,36.14
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,45.63,34.26
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,41.98,31.11
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,35.1,24.98
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,29.03,19.35
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,22.85,12.72
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,11.28,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,45.8,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,242.67,190.96
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,420.72,352.21
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,486.09,412.03
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,552.07,469.59
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,599.28,508.72
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,639.41,539.77
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,669.92,561.78
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,697.92,581.09
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,715.6,591.9
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,730.1,600.07
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,735.5,600.71
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,737.27,598.65
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,731.8,591.45
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,722.61,581.0
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,706.46,566.4
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,686.71,548.97
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,661.41,526.32
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,632.76,500.89
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,599.26,472.46
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,562.8,441.17
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,522.4,405.35
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,479.53,366.88
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,433.0,325.44
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,384.62,281.63
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,333.18,234.89
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,280.67,187.23
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,226.69,139.72
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,172.44,95.61
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,117.95,59.44
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,64.46,39.36
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,50.57,39.15
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,48.52,37.51
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,45.94,35.36
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,39.28,29.49
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,36.2,26.78
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,33.14,23.92
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,27.66,18.71
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,22.15,12.54
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,10.84,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,72.85,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,178.1,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,288.24,224.2
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,386.02,320.47
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,451.23,379.02
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,512.62,431.55
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,557.73,467.76
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,601.33,501.02
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,631.77,524.33
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,659.67,544.83
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,677.54,556.25
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,692.29,565.14
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,698.4,568.05
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,701.09,568.06
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,692.14,558.25
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,684.39,549.19
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,670.42,536.71
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,653.12,521.57
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,630.41,501.21
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,604.54,478.22
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,573.89,452.21
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,540.52,423.54
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,502.26,389.74
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,461.83,353.57
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,417.82,314.55
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,372.26,273.5
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,324.35,229.68
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,275.62,185.37
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,219.99,137.52
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,169.09,96.56
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,117.29,61.85
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,66.63,41.73
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,53.5,41.55
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,51.76,40.21
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,49.56,38.32
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,47.38,36.39
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,43.35,32.92
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,35.96,26.3
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,29.92,20.58
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,23.79,13.8
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,11.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,51.91,35.31
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,86.5,68.14
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,121.69,99.79
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,167.03,139.57
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,196.78,165.23
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,226.45,190.18
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,145.47,120.43
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,76.11,59.75
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,221.28,183.94
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,351.37,290.52
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,298.22,244.37
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,235.54,191.02
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,203.78,164.31
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,183.37,146.84
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,195.08,156.27
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,206.44,165.32
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,144.16,114.12
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,84.22,64.57
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,210.88,168.6
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,330.19,262.96
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,185.37,146.88
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,45.1,32.1
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,57.07,42.26
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,69.06,52.42
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,163.35,127.67
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,239.91,185.77
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,209.38,161.61
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,182.29,141.17
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,129.18,100.85
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,78.76,61.16
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,70.72,57.32
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,62.65,50.38
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,54.34,43.05
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,45.91,35.52
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,36.6,27.16
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,27.31,18.7
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,18.92,10.93
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,10.54,2.92
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.94,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.02,0.33
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,10.53,3.5
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.06,6.68
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,18.03,10.21
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,22.0,13.72
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,66.42,52.51
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,115.97,95.15
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,89.24,71.78
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,65.45,51.07
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,39.28,28.41
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.22,5.81
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,57.93,44.34
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,103.53,83.12
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,118.46,95.61
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,133.24,107.96
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,137.38,111.35
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,141.46,114.73
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,111.28,89.28
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,81.55,64.13
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,87.26,68.88
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,92.9,73.55
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,80.2,62.84
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,67.28,51.95
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,57.05,43.31
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,46.84,34.65
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,47.71,35.47
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,48.59,36.3
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,86.97,69.26
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,119.73,97.33
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,108.66,92.41
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,97.79,83.02
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,84.62,71.28
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,71.28,59.24
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,58.17,47.22
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,44.92,34.91
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,31.51,22.35
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,17.61,8.9
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,8.79,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.7,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.65,2.54
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,14.5,6.9
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,19.35,11.25
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,24.65,15.94
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,29.95,20.59
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,33.49,23.66
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,37.04,26.69
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,62.33,48.44
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,88.74,70.86
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,71.24,55.72
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,54.81,41.55
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,69.49,53.91
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,84.29,66.26
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,105.64,84.15
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,126.86,101.82
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,81.54,63.67
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,37.12,26.04
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,79.32,61.81
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,121.25,96.98
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,120.99,96.75
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,120.7,96.58
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,124.24,99.63
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,127.63,102.58
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,91.73,72.49
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,54.82,41.29
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,44.17,32.28
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,33.53,23.23
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,91.27,67.62
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,129.56,101.86
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,114.3,96.77
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,104.11,88.07
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,92.57,77.87
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,80.63,67.16
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,67.58,55.38
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,54.1,42.96
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,40.12,29.82
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,25.72,15.48
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,13.16,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.14,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,10.54,3.31
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,15.82,8.09
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,21.11,12.86
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,26.41,17.59
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,31.72,22.27
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,81.01,65.29
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,135.05,111.53
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,102.64,83.26
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,73.57,58.03
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,84.65,67.39
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,95.66,76.59
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,81.61,64.5
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,68.16,52.98
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,64.61,49.9
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,61.07,46.83
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,159.04,129.27
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,252.97,205.41
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,199.18,161.17
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,152.53,122.89
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,105.03,83.52
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,57.52,43.55
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,142.51,114.81
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,218.7,176.9
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,220.49,176.94
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,219.13,174.31
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,147.56,117.16
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,81.07,63.76
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,95.31,76.06
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,108.04,87.03
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,72.4,59.58
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,58.83,47.57
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,54.6,43.83
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,50.24,39.89
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,46.04,36.05
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,41.81,32.0
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,33.37,23.91
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,24.64,14.65
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,12.16,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,119.88,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,262.2,189.05
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,374.06,312.66
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,435.33,371.81
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,505.19,434.56
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,553.61,477.12
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,600.8,516.96
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,632.17,541.49
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,661.08,562.94
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,678.74,575.14
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,688.14,580.58
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,417.48,354.99
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,101.32,81.1
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,129.76,105.06
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,157.99,128.37
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,140.27,113.09
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,123.23,98.51
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,166.33,134.21
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,208.31,168.41
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,160.44,128.8
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,114.2,90.41
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,125.79,100.1
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,137.11,109.53
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,111.81,88.55
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,86.68,67.63
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,97.68,76.97
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,108.31,85.98
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,111.5,88.8
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,114.34,91.35
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,89.3,70.45
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,63.67,48.87
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,57.0,45.55
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,50.33,39.76
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,50.88,40.3
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,65.99,53.84
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,57.1,45.79
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,50.34,39.45
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,39.78,29.47
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,28.97,18.2
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,14.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,81.75,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,213.99,149.93
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,317.93,263.82
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,387.01,327.04
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,457.98,388.2
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,505.13,427.28
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,551.42,463.78
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,584.76,488.54
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,616.03,510.74
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,632.37,520.27
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,649.39,529.93
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,435.98,359.26
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,184.92,150.25
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,192.72,156.91
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,200.42,162.61
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,310.41,252.35
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,397.65,320.32
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,391.42,313.48
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,384.4,306.63
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,286.54,229.03
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,191.3,152.66
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,256.8,204.97
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,312.8,247.27
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,309.61,242.73
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,301.22,233.65
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,282.52,215.21
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,258.7,192.06
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,223.68,153.84
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,174.74,105.04
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,121.86,70.02
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,80.04,53.56
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,63.05,50.42
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,58.07,46.16
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,55.72,44.15
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,53.41,42.09
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,48.48,37.74
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,43.48,33.12
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,35.53,25.57
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,27.37,16.81
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,15.86,5.56
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,27.76,18.24
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,44.02,33.15
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,59.69,47.47
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,76.76,62.78
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,93.52,77.57
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,116.89,98.29
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,140.03,118.59
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,135.96,114.58
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,132.51,111.12
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,155.08,130.68
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,177.29,149.78
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,233.12,198.17
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,278.55,237.02
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,230.97,195.39
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,180.69,151.51
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,300.1,254.92
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,403.61,341.91
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,389.17,328.46
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,370.7,311.84
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,337.38,282.85
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,306.77,256.46
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,253.84,211.87
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,207.8,173.66
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,221.09,183.45
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,225.85,185.22
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,168.09,138.19
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,117.5,97.62
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,128.94,106.61
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,136.94,114.12
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,123.61,108.44
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,112.2,98.2
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,98.69,85.9
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,84.85,73.13
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,70.35,59.67
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,55.53,45.66
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,40.73,31.39
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,25.84,16.31
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,13.2,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,92.04,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,231.44,155.05
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,347.91,294.66
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,418.08,362.16
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,490.37,427.28
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,334.72,293.81
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,136.02,115.88
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,154.19,131.87
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,172.14,147.03
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,162.19,137.57
2016,12,9,10,0,14.0,163.0,3.1,3.0,169.0,162.89,137.38
2016,12,9,10,15,15.5,174.5,2.95,3.0,182.0,173.52,146.19
2016,12,9,10,30,17.0,186.0,2.8,3.0,195.0,184.08,154.86
2016,12,9,10,45,18.0,195.5,2.65,3.5,205.0,192.2,161.11
2016,12,9,11,0,19.0,205.0,2.5,4.0,215.0,200.23,167.23
2016,12,9,11,15,145.0,232.0,2.3,4.5,315.0,319.6,267.96
2016,12,9,11,30,271.0,259.0,2.1,5.0,415.0,423.19,351.1
2016,12,9,11,45,272.0,264.0,1.95,5.5,423.0,416.51,343.14
2016,12,9,12,0,273.0,269.0,1.8,6.0,431.0,408.7,334.94
2016,12,9,12,15,283.0,268.5,1.65,6.0,437.0,399.51,326.25
2016,12,9,12,30,293.0,268.0,1.5,6.0,443.0,388.85,316.22
2016,12,9,12,45,335.0,256.5,1.4,6.5,455.0,381.68,308.25
2016,12,9,13,0,377.0,245.0,1.3,7.0,467.0,370.89,296.79
2016,12,9,13,15,284.0,254.0,1.2,7.0,419.0,322.78,257.62
2016,12,9,13,30,191.0,263.0,1.1,7.0,371.0,282.0,225.29
2016,12,9,13,45,190.0,253.5,1.05,7.0,357.5,260.72,207.1
2016,12,9,14,0,189.0,244.0,1.0,7.0,344.0,239.3,188.68
2016,12,9,14,15,133.5,227.5,1.0,7.0,296.5,202.99,160.67
2016,12,9,14,30,78.0,211.0,1.0,7.0,249.0,176.84,141.76
2016,12,9,14,45,49.5,186.0,1.0,7.5,209.5,149.72,120.88
2016,12,9,15,0,21.0,161.0,1.0,8.0,170.0,132.18,107.85
2016,12,9,15,15,397.0,115.0,1.05,7.5,256.0,79.67,66.86
2016,12,9,15,30,773.0,69.0,1.1,7.0,342.0,54.3,44.2
2016,12,9,15,45,734.5,64.5,1.15,7.0,296.0,51.72,41.94
2016,12,9,16,0,696.0,60.0,1.2,7.0,250.0,49.16,39.58
2016,12,9,16,15,635.5,54.0,1.1,6.0,202.5,41.29,32.4
2016,12,9,16,30,575.0,48.0,1.0,5.0,155.0,37.64,28.91
2016,12,9,16,45,474.5,39.0,0.9,4.5,109.5,31.2,22.59
2016,12,9,17,0,374.0,30.0,0.8,4.0,64.0,24.65,15.27
2016,12,9,17,15,187.0,15.0,0.85,3.5,32.0,12.12,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
